Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.79
777174,Captains Pool Road - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
777174,Captains Pool Road - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.09
777174,Captains Pool Road - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-02-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
777174,Captains Pool Road - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
777174,Captains Pool Road - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
777174,Captains Pool Road - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
777174,Captains Pool Road - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
777174,Captains Pool Road - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-02-15T23:40:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
777174,Captains Pool Road - Kidderminster,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
777174,Captains Pool Road - Kidderminster,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-02-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-02-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-02-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-02-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.1
777174,Captains Pool Road - Kidderminster,2023-02-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
777174,Captains Pool Road - Kidderminster,2023-02-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
777174,Captains Pool Road - Kidderminster,2023-02-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-02-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-02-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-02-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
777174,Captains Pool Road - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
777174,Captains Pool Road - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
777174,Captains Pool Road - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
777174,Captains Pool Road - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
777174,Captains Pool Road - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
777174,Captains Pool Road - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-02-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-02-15T23:30:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-02-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
777174,Captains Pool Road - Kidderminster,2023-02-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
777174,Captains Pool Road - Kidderminster,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-02-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-02-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-02-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-02-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
777174,Captains Pool Road - Kidderminster,2023-02-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
777174,Captains Pool Road - Kidderminster,2023-02-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.72
777174,Captains Pool Road - Kidderminster,2023-02-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
777174,Captains Pool Road - Kidderminster,2023-02-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-02-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-02-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
777174,Captains Pool Road - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
777174,Captains Pool Road - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
777174,Captains Pool Road - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
777174,Captains Pool Road - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-02-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-02-15T23:20:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-02-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
777174,Captains Pool Road - Kidderminster,2023-02-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
777174,Captains Pool Road - Kidderminster,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
777174,Captains Pool Road - Kidderminster,2023-02-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-02-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-02-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-02-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.51
777174,Captains Pool Road - Kidderminster,2023-02-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
777174,Captains Pool Road - Kidderminster,2023-02-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.2
777174,Captains Pool Road - Kidderminster,2023-02-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-02-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-02-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-02-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-02-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
777174,Captains Pool Road - Kidderminster,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-02-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
777174,Captains Pool Road - Kidderminster,2023-02-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-02-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-02-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
777174,Captains Pool Road - Kidderminster,2023-02-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
777174,Captains Pool Road - Kidderminster,2023-02-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
777174,Captains Pool Road - Kidderminster,2023-02-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-02-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-02-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-02-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-02-15T23:10:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-02-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
777174,Captains Pool Road - Kidderminster,2023-02-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
777174,Captains Pool Road - Kidderminster,2023-02-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
777174,Captains Pool Road - Kidderminster,2023-02-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-02-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-02-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-02-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
777174,Captains Pool Road - Kidderminster,2023-02-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
777174,Captains Pool Road - Kidderminster,2023-02-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
777174,Captains Pool Road - Kidderminster,2023-02-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-02-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-02-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-02-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-02-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
777174,Captains Pool Road - Kidderminster,2023-02-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-02-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
777174,Captains Pool Road - Kidderminster,2023-02-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-02-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-02-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-02-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
777174,Captains Pool Road - Kidderminster,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
777174,Captains Pool Road - Kidderminster,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
777174,Captains Pool Road - Kidderminster,2023-02-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-02-15T23:00:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-02-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
777174,Captains Pool Road - Kidderminster,2023-02-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
777174,Captains Pool Road - Kidderminster,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-02-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-02-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-02-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-02-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
777174,Captains Pool Road - Kidderminster,2023-02-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.09
777174,Captains Pool Road - Kidderminster,2023-02-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
777174,Captains Pool Road - Kidderminster,2023-02-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-02-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-02-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-02-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-02-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
777174,Captains Pool Road - Kidderminster,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
777174,Captains Pool Road - Kidderminster,2023-02-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
777174,Captains Pool Road - Kidderminster,2023-02-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-02-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-02-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
777174,Captains Pool Road - Kidderminster,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-02-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-02-15T22:50:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-02-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
777174,Captains Pool Road - Kidderminster,2023-02-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
777174,Captains Pool Road - Kidderminster,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
777174,Captains Pool Road - Kidderminster,2023-02-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-02-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-02-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-02-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.69
777174,Captains Pool Road - Kidderminster,2023-02-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
777174,Captains Pool Road - Kidderminster,2023-02-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
777174,Captains Pool Road - Kidderminster,2023-02-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-02-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-02-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-02-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-02-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
777174,Captains Pool Road - Kidderminster,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
777174,Captains Pool Road - Kidderminster,2023-02-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
777174,Captains Pool Road - Kidderminster,2023-02-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-02-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-02-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
777174,Captains Pool Road - Kidderminster,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
777174,Captains Pool Road - Kidderminster,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-02-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-15T22:40:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-02-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-02-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-02-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
777174,Captains Pool Road - Kidderminster,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-02-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-02-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-02-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
777174,Captains Pool Road - Kidderminster,2023-02-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.23
777174,Captains Pool Road - Kidderminster,2023-02-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.1
777174,Captains Pool Road - Kidderminster,2023-02-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.83
777174,Captains Pool Road - Kidderminster,2023-02-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-02-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-02-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-02-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
777174,Captains Pool Road - Kidderminster,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
777174,Captains Pool Road - Kidderminster,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
777174,Captains Pool Road - Kidderminster,2023-02-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
777174,Captains Pool Road - Kidderminster,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
777174,Captains Pool Road - Kidderminster,2023-02-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-02-15T22:30:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-02-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-02-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
777174,Captains Pool Road - Kidderminster,2023-02-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
777174,Captains Pool Road - Kidderminster,2023-02-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
777174,Captains Pool Road - Kidderminster,2023-02-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.04
777174,Captains Pool Road - Kidderminster,2023-02-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.68
777174,Captains Pool Road - Kidderminster,2023-02-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-02-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-02-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-02-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
777174,Captains Pool Road - Kidderminster,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-02-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
777174,Captains Pool Road - Kidderminster,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
777174,Captains Pool Road - Kidderminster,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
777174,Captains Pool Road - Kidderminster,2023-02-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-02-15T22:20:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
777174,Captains Pool Road - Kidderminster,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
777174,Captains Pool Road - Kidderminster,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-02-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-02-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-02-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-02-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
777174,Captains Pool Road - Kidderminster,2023-02-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.26
777174,Captains Pool Road - Kidderminster,2023-02-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.01
777174,Captains Pool Road - Kidderminster,2023-02-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-02-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-02-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-02-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
777174,Captains Pool Road - Kidderminster,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
777174,Captains Pool Road - Kidderminster,2023-02-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
777174,Captains Pool Road - Kidderminster,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
777174,Captains Pool Road - Kidderminster,2023-02-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-02-15T22:10:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
777174,Captains Pool Road - Kidderminster,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
777174,Captains Pool Road - Kidderminster,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-02-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-02-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-02-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-02-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.91
777174,Captains Pool Road - Kidderminster,2023-02-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.3
777174,Captains Pool Road - Kidderminster,2023-02-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
777174,Captains Pool Road - Kidderminster,2023-02-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
777174,Captains Pool Road - Kidderminster,2023-02-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-02-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
777174,Captains Pool Road - Kidderminster,2023-02-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.54
777174,Captains Pool Road - Kidderminster,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
777174,Captains Pool Road - Kidderminster,2023-02-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
777174,Captains Pool Road - Kidderminster,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
777174,Captains Pool Road - Kidderminster,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
777174,Captains Pool Road - Kidderminster,2023-02-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-02-15T22:00:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
777174,Captains Pool Road - Kidderminster,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
777174,Captains Pool Road - Kidderminster,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
777174,Captains Pool Road - Kidderminster,2023-02-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-02-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-02-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
777174,Captains Pool Road - Kidderminster,2023-02-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.86
777174,Captains Pool Road - Kidderminster,2023-02-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.05
777174,Captains Pool Road - Kidderminster,2023-02-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
777174,Captains Pool Road - Kidderminster,2023-02-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,136.6
777174,Captains Pool Road - Kidderminster,2023-02-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
777174,Captains Pool Road - Kidderminster,2023-02-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
777174,Captains Pool Road - Kidderminster,2023-02-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
777174,Captains Pool Road - Kidderminster,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
777174,Captains Pool Road - Kidderminster,2023-02-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
777174,Captains Pool Road - Kidderminster,2023-02-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-02-15T21:50:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
777174,Captains Pool Road - Kidderminster,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
777174,Captains Pool Road - Kidderminster,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
