Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-02-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-02-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-02-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-02-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
777174,Captains Pool Road - Kidderminster,2023-02-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.76
777174,Captains Pool Road - Kidderminster,2023-02-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
777174,Captains Pool Road - Kidderminster,2023-02-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-02-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-02-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
777174,Captains Pool Road - Kidderminster,2023-02-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
777174,Captains Pool Road - Kidderminster,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-02-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-02-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-02-15T21:40:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
777174,Captains Pool Road - Kidderminster,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
777174,Captains Pool Road - Kidderminster,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-02-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-02-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-02-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-02-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.04
777174,Captains Pool Road - Kidderminster,2023-02-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.63
777174,Captains Pool Road - Kidderminster,2023-02-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.28
777174,Captains Pool Road - Kidderminster,2023-02-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,132.2
777174,Captains Pool Road - Kidderminster,2023-02-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
777174,Captains Pool Road - Kidderminster,2023-02-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
777174,Captains Pool Road - Kidderminster,2023-02-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
777174,Captains Pool Road - Kidderminster,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
777174,Captains Pool Road - Kidderminster,2023-02-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
777174,Captains Pool Road - Kidderminster,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-02-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-02-15T21:30:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
777174,Captains Pool Road - Kidderminster,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
777174,Captains Pool Road - Kidderminster,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
777174,Captains Pool Road - Kidderminster,2023-02-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-02-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-02-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-02-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.53
777174,Captains Pool Road - Kidderminster,2023-02-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.75
777174,Captains Pool Road - Kidderminster,2023-02-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.21
777174,Captains Pool Road - Kidderminster,2023-02-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
777174,Captains Pool Road - Kidderminster,2023-02-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-02-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
777174,Captains Pool Road - Kidderminster,2023-02-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
777174,Captains Pool Road - Kidderminster,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
777174,Captains Pool Road - Kidderminster,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.18
777174,Captains Pool Road - Kidderminster,2023-02-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
777174,Captains Pool Road - Kidderminster,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
777174,Captains Pool Road - Kidderminster,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
777174,Captains Pool Road - Kidderminster,2023-02-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-02-15T21:20:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
777174,Captains Pool Road - Kidderminster,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-02-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-02-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-02-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-02-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.72
777174,Captains Pool Road - Kidderminster,2023-02-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.25
777174,Captains Pool Road - Kidderminster,2023-02-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.51
777174,Captains Pool Road - Kidderminster,2023-02-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
777174,Captains Pool Road - Kidderminster,2023-02-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
777174,Captains Pool Road - Kidderminster,2023-02-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
777174,Captains Pool Road - Kidderminster,2023-02-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
777174,Captains Pool Road - Kidderminster,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
777174,Captains Pool Road - Kidderminster,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
777174,Captains Pool Road - Kidderminster,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
777174,Captains Pool Road - Kidderminster,2023-02-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
777174,Captains Pool Road - Kidderminster,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
777174,Captains Pool Road - Kidderminster,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-02-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-02-15T21:10:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
777174,Captains Pool Road - Kidderminster,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-02-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-02-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-02-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
777174,Captains Pool Road - Kidderminster,2023-02-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.7
777174,Captains Pool Road - Kidderminster,2023-02-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.32
777174,Captains Pool Road - Kidderminster,2023-02-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
777174,Captains Pool Road - Kidderminster,2023-02-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,143.0
777174,Captains Pool Road - Kidderminster,2023-02-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
777174,Captains Pool Road - Kidderminster,2023-02-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
777174,Captains Pool Road - Kidderminster,2023-02-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
777174,Captains Pool Road - Kidderminster,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
777174,Captains Pool Road - Kidderminster,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-02-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
777174,Captains Pool Road - Kidderminster,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.08
777174,Captains Pool Road - Kidderminster,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-02-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-02-15T21:00:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
777174,Captains Pool Road - Kidderminster,2023-02-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-02-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-02-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-02-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.47
777174,Captains Pool Road - Kidderminster,2023-02-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.01
777174,Captains Pool Road - Kidderminster,2023-02-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.4
777174,Captains Pool Road - Kidderminster,2023-02-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,146.8
777174,Captains Pool Road - Kidderminster,2023-02-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
777174,Captains Pool Road - Kidderminster,2023-02-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
777174,Captains Pool Road - Kidderminster,2023-02-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
777174,Captains Pool Road - Kidderminster,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
777174,Captains Pool Road - Kidderminster,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
777174,Captains Pool Road - Kidderminster,2023-02-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
777174,Captains Pool Road - Kidderminster,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.34
777174,Captains Pool Road - Kidderminster,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
777174,Captains Pool Road - Kidderminster,2023-02-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
777174,Captains Pool Road - Kidderminster,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-02-15T20:50:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-02-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-02-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
777174,Captains Pool Road - Kidderminster,2023-02-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-02-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.91
777174,Captains Pool Road - Kidderminster,2023-02-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.4
777174,Captains Pool Road - Kidderminster,2023-02-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.67
777174,Captains Pool Road - Kidderminster,2023-02-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,178.3
777174,Captains Pool Road - Kidderminster,2023-02-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
777174,Captains Pool Road - Kidderminster,2023-02-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
777174,Captains Pool Road - Kidderminster,2023-02-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
777174,Captains Pool Road - Kidderminster,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
777174,Captains Pool Road - Kidderminster,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-02-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
777174,Captains Pool Road - Kidderminster,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.78
777174,Captains Pool Road - Kidderminster,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
777174,Captains Pool Road - Kidderminster,2023-02-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
777174,Captains Pool Road - Kidderminster,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-15T20:40:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
777174,Captains Pool Road - Kidderminster,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
777174,Captains Pool Road - Kidderminster,2023-02-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-02-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-02-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.05
777174,Captains Pool Road - Kidderminster,2023-02-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.47
777174,Captains Pool Road - Kidderminster,2023-02-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.31
777174,Captains Pool Road - Kidderminster,2023-02-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,170.7
777174,Captains Pool Road - Kidderminster,2023-02-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
777174,Captains Pool Road - Kidderminster,2023-02-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
777174,Captains Pool Road - Kidderminster,2023-02-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
777174,Captains Pool Road - Kidderminster,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
777174,Captains Pool Road - Kidderminster,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
777174,Captains Pool Road - Kidderminster,2023-02-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.43
777174,Captains Pool Road - Kidderminster,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
777174,Captains Pool Road - Kidderminster,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
777174,Captains Pool Road - Kidderminster,2023-02-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-02-15T20:30:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-02-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-02-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-02-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-02-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.86
777174,Captains Pool Road - Kidderminster,2023-02-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.61
777174,Captains Pool Road - Kidderminster,2023-02-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.03
777174,Captains Pool Road - Kidderminster,2023-02-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,142.7
777174,Captains Pool Road - Kidderminster,2023-02-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
777174,Captains Pool Road - Kidderminster,2023-02-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
777174,Captains Pool Road - Kidderminster,2023-02-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
777174,Captains Pool Road - Kidderminster,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
777174,Captains Pool Road - Kidderminster,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-02-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
777174,Captains Pool Road - Kidderminster,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
777174,Captains Pool Road - Kidderminster,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-02-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-02-15T20:20:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
777174,Captains Pool Road - Kidderminster,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
777174,Captains Pool Road - Kidderminster,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
777174,Captains Pool Road - Kidderminster,2023-02-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-02-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-02-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.73
777174,Captains Pool Road - Kidderminster,2023-02-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.65
777174,Captains Pool Road - Kidderminster,2023-02-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
777174,Captains Pool Road - Kidderminster,2023-02-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,137.7
777174,Captains Pool Road - Kidderminster,2023-02-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
777174,Captains Pool Road - Kidderminster,2023-02-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
777174,Captains Pool Road - Kidderminster,2023-02-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
777174,Captains Pool Road - Kidderminster,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
777174,Captains Pool Road - Kidderminster,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
777174,Captains Pool Road - Kidderminster,2023-02-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
777174,Captains Pool Road - Kidderminster,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
777174,Captains Pool Road - Kidderminster,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
777174,Captains Pool Road - Kidderminster,2023-02-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-15T20:10:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
777174,Captains Pool Road - Kidderminster,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
777174,Captains Pool Road - Kidderminster,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-02-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-02-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-02-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-02-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.04
777174,Captains Pool Road - Kidderminster,2023-02-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.25
777174,Captains Pool Road - Kidderminster,2023-02-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.69
777174,Captains Pool Road - Kidderminster,2023-02-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,140.1
777174,Captains Pool Road - Kidderminster,2023-02-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
777174,Captains Pool Road - Kidderminster,2023-02-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
777174,Captains Pool Road - Kidderminster,2023-02-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
777174,Captains Pool Road - Kidderminster,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.72
777174,Captains Pool Road - Kidderminster,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.92
777174,Captains Pool Road - Kidderminster,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
777174,Captains Pool Road - Kidderminster,2023-02-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.14
777174,Captains Pool Road - Kidderminster,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.99
777174,Captains Pool Road - Kidderminster,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
777174,Captains Pool Road - Kidderminster,2023-02-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-02-15T20:00:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-02-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-02-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-02-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-02-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.86
777174,Captains Pool Road - Kidderminster,2023-02-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.91
777174,Captains Pool Road - Kidderminster,2023-02-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.81
777174,Captains Pool Road - Kidderminster,2023-02-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,162.7
777174,Captains Pool Road - Kidderminster,2023-02-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
777174,Captains Pool Road - Kidderminster,2023-02-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
777174,Captains Pool Road - Kidderminster,2023-02-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
777174,Captains Pool Road - Kidderminster,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
777174,Captains Pool Road - Kidderminster,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.42
777174,Captains Pool Road - Kidderminster,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
777174,Captains Pool Road - Kidderminster,2023-02-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.95
777174,Captains Pool Road - Kidderminster,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.68
777174,Captains Pool Road - Kidderminster,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
777174,Captains Pool Road - Kidderminster,2023-02-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-02-15T19:50:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
