Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-02-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-02-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
777174,Captains Pool Road - Kidderminster,2023-02-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-02-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.95
777174,Captains Pool Road - Kidderminster,2023-02-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.1
777174,Captains Pool Road - Kidderminster,2023-02-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.6
777174,Captains Pool Road - Kidderminster,2023-02-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,151.0
777174,Captains Pool Road - Kidderminster,2023-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
777174,Captains Pool Road - Kidderminster,2023-02-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
777174,Captains Pool Road - Kidderminster,2023-02-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
777174,Captains Pool Road - Kidderminster,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
777174,Captains Pool Road - Kidderminster,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.27
777174,Captains Pool Road - Kidderminster,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-02-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
777174,Captains Pool Road - Kidderminster,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
777174,Captains Pool Road - Kidderminster,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-02-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-02-15T19:40:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
777174,Captains Pool Road - Kidderminster,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
777174,Captains Pool Road - Kidderminster,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.22
777174,Captains Pool Road - Kidderminster,2023-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.3
777174,Captains Pool Road - Kidderminster,2023-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.61
777174,Captains Pool Road - Kidderminster,2023-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,151.5
777174,Captains Pool Road - Kidderminster,2023-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
777174,Captains Pool Road - Kidderminster,2023-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
777174,Captains Pool Road - Kidderminster,2023-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
777174,Captains Pool Road - Kidderminster,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
777174,Captains Pool Road - Kidderminster,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.18
777174,Captains Pool Road - Kidderminster,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
777174,Captains Pool Road - Kidderminster,2023-02-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.47
777174,Captains Pool Road - Kidderminster,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
777174,Captains Pool Road - Kidderminster,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-02-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-02-15T19:30:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
777174,Captains Pool Road - Kidderminster,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.21
777174,Captains Pool Road - Kidderminster,2023-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.85
777174,Captains Pool Road - Kidderminster,2023-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
777174,Captains Pool Road - Kidderminster,2023-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,168.9
777174,Captains Pool Road - Kidderminster,2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
777174,Captains Pool Road - Kidderminster,2023-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
777174,Captains Pool Road - Kidderminster,2023-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
777174,Captains Pool Road - Kidderminster,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
777174,Captains Pool Road - Kidderminster,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
777174,Captains Pool Road - Kidderminster,2023-02-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
777174,Captains Pool Road - Kidderminster,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.62
777174,Captains Pool Road - Kidderminster,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
777174,Captains Pool Road - Kidderminster,2023-02-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-02-15T19:20:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
777174,Captains Pool Road - Kidderminster,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
777174,Captains Pool Road - Kidderminster,2023-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
777174,Captains Pool Road - Kidderminster,2023-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.6
777174,Captains Pool Road - Kidderminster,2023-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.18
777174,Captains Pool Road - Kidderminster,2023-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.12
777174,Captains Pool Road - Kidderminster,2023-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,168.4
777174,Captains Pool Road - Kidderminster,2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
777174,Captains Pool Road - Kidderminster,2023-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
777174,Captains Pool Road - Kidderminster,2023-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
777174,Captains Pool Road - Kidderminster,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
777174,Captains Pool Road - Kidderminster,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.93
777174,Captains Pool Road - Kidderminster,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.57
777174,Captains Pool Road - Kidderminster,2023-02-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.74
777174,Captains Pool Road - Kidderminster,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.98
777174,Captains Pool Road - Kidderminster,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
777174,Captains Pool Road - Kidderminster,2023-02-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-02-15T19:10:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.5
777174,Captains Pool Road - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.9
777174,Captains Pool Road - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.4
777174,Captains Pool Road - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,138.5
777174,Captains Pool Road - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
777174,Captains Pool Road - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
777174,Captains Pool Road - Kidderminster,2023-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
777174,Captains Pool Road - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
777174,Captains Pool Road - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
777174,Captains Pool Road - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
777174,Captains Pool Road - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.07
777174,Captains Pool Road - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.72
777174,Captains Pool Road - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.9
777174,Captains Pool Road - Kidderminster,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-02-15T19:00:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
777174,Captains Pool Road - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.13
777174,Captains Pool Road - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.27
777174,Captains Pool Road - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.36
777174,Captains Pool Road - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,163.6
777174,Captains Pool Road - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
777174,Captains Pool Road - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
777174,Captains Pool Road - Kidderminster,2023-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
777174,Captains Pool Road - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
777174,Captains Pool Road - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
777174,Captains Pool Road - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
777174,Captains Pool Road - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.59
777174,Captains Pool Road - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.97
777174,Captains Pool Road - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
777174,Captains Pool Road - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.6
777174,Captains Pool Road - Kidderminster,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-02-15T18:50:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.24
777174,Captains Pool Road - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.67
777174,Captains Pool Road - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.08
777174,Captains Pool Road - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,207.8
777174,Captains Pool Road - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
777174,Captains Pool Road - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
777174,Captains Pool Road - Kidderminster,2023-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
777174,Captains Pool Road - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
777174,Captains Pool Road - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
777174,Captains Pool Road - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
777174,Captains Pool Road - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.82
777174,Captains Pool Road - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.97
777174,Captains Pool Road - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.2
777174,Captains Pool Road - Kidderminster,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-15T18:40:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.22
777174,Captains Pool Road - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.81
777174,Captains Pool Road - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.21
777174,Captains Pool Road - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,202.8
777174,Captains Pool Road - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
777174,Captains Pool Road - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
777174,Captains Pool Road - Kidderminster,2023-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
777174,Captains Pool Road - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.75
777174,Captains Pool Road - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
777174,Captains Pool Road - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
777174,Captains Pool Road - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
777174,Captains Pool Road - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.97
777174,Captains Pool Road - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.12
777174,Captains Pool Road - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
777174,Captains Pool Road - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-02-15T18:30:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.73
777174,Captains Pool Road - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.9
777174,Captains Pool Road - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.04
777174,Captains Pool Road - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,189.5
777174,Captains Pool Road - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
777174,Captains Pool Road - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
777174,Captains Pool Road - Kidderminster,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
777174,Captains Pool Road - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.75
777174,Captains Pool Road - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.59
777174,Captains Pool Road - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
777174,Captains Pool Road - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
777174,Captains Pool Road - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
777174,Captains Pool Road - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.19
777174,Captains Pool Road - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
777174,Captains Pool Road - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
777174,Captains Pool Road - Kidderminster,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-02-15T18:20:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
777174,Captains Pool Road - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.68
777174,Captains Pool Road - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.78
777174,Captains Pool Road - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.34
777174,Captains Pool Road - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,185.5
777174,Captains Pool Road - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
777174,Captains Pool Road - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
777174,Captains Pool Road - Kidderminster,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
777174,Captains Pool Road - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
777174,Captains Pool Road - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.74
777174,Captains Pool Road - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
777174,Captains Pool Road - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
777174,Captains Pool Road - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
777174,Captains Pool Road - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.96
777174,Captains Pool Road - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
777174,Captains Pool Road - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-02-15T18:10:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
777174,Captains Pool Road - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
777174,Captains Pool Road - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
777174,Captains Pool Road - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.37
777174,Captains Pool Road - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.7
777174,Captains Pool Road - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.01
777174,Captains Pool Road - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,184.2
777174,Captains Pool Road - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
777174,Captains Pool Road - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
777174,Captains Pool Road - Kidderminster,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
777174,Captains Pool Road - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.71
777174,Captains Pool Road - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.96
777174,Captains Pool Road - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.37
777174,Captains Pool Road - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,149.8
777174,Captains Pool Road - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
777174,Captains Pool Road - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.94
777174,Captains Pool Road - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
777174,Captains Pool Road - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.2
777174,Captains Pool Road - Kidderminster,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-02-15T18:00:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
777174,Captains Pool Road - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
777174,Captains Pool Road - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.13
777174,Captains Pool Road - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.89
777174,Captains Pool Road - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.77
777174,Captains Pool Road - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,228.4
777174,Captains Pool Road - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
777174,Captains Pool Road - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
777174,Captains Pool Road - Kidderminster,2023-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
777174,Captains Pool Road - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.48
777174,Captains Pool Road - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.95
777174,Captains Pool Road - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
777174,Captains Pool Road - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
777174,Captains Pool Road - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.08
777174,Captains Pool Road - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
777174,Captains Pool Road - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-02-15T17:50:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
777174,Captains Pool Road - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
777174,Captains Pool Road - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
