Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
777174,Captains Pool Road - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.21
777174,Captains Pool Road - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.03
777174,Captains Pool Road - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.7
777174,Captains Pool Road - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,175.5
777174,Captains Pool Road - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
777174,Captains Pool Road - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
777174,Captains Pool Road - Kidderminster,2023-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
777174,Captains Pool Road - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.91
777174,Captains Pool Road - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.16
777174,Captains Pool Road - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
777174,Captains Pool Road - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,111.0
777174,Captains Pool Road - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
777174,Captains Pool Road - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
777174,Captains Pool Road - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
777174,Captains Pool Road - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.25
777174,Captains Pool Road - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
777174,Captains Pool Road - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.2
777174,Captains Pool Road - Kidderminster,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-02-15T17:40:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
777174,Captains Pool Road - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
777174,Captains Pool Road - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
777174,Captains Pool Road - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.77
777174,Captains Pool Road - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.41
777174,Captains Pool Road - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
777174,Captains Pool Road - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,223.0
777174,Captains Pool Road - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
777174,Captains Pool Road - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
777174,Captains Pool Road - Kidderminster,2023-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
777174,Captains Pool Road - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.48
777174,Captains Pool Road - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.64
777174,Captains Pool Road - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
777174,Captains Pool Road - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
777174,Captains Pool Road - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
777174,Captains Pool Road - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
777174,Captains Pool Road - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.37
777174,Captains Pool Road - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.63
777174,Captains Pool Road - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.9
777174,Captains Pool Road - Kidderminster,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-02-15T17:30:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
777174,Captains Pool Road - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
777174,Captains Pool Road - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,47.33
777174,Captains Pool Road - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.01
777174,Captains Pool Road - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.21
777174,Captains Pool Road - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,195.9
777174,Captains Pool Road - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
777174,Captains Pool Road - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
777174,Captains Pool Road - Kidderminster,2023-02-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
777174,Captains Pool Road - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.2
777174,Captains Pool Road - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.57
777174,Captains Pool Road - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
777174,Captains Pool Road - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.92
777174,Captains Pool Road - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.59
777174,Captains Pool Road - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.17
777174,Captains Pool Road - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.8
777174,Captains Pool Road - Kidderminster,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-02-15T17:20:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
777174,Captains Pool Road - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.12
777174,Captains Pool Road - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.16
777174,Captains Pool Road - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.16
777174,Captains Pool Road - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,180.8
777174,Captains Pool Road - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
777174,Captains Pool Road - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
777174,Captains Pool Road - Kidderminster,2023-02-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
777174,Captains Pool Road - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.94
777174,Captains Pool Road - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
777174,Captains Pool Road - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
777174,Captains Pool Road - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
777174,Captains Pool Road - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.85
777174,Captains Pool Road - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.45
777174,Captains Pool Road - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.4
777174,Captains Pool Road - Kidderminster,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-02-15T17:10:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
777174,Captains Pool Road - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.73
777174,Captains Pool Road - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.14
777174,Captains Pool Road - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.05
777174,Captains Pool Road - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,155.3
777174,Captains Pool Road - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
777174,Captains Pool Road - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
777174,Captains Pool Road - Kidderminster,2023-02-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
777174,Captains Pool Road - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
777174,Captains Pool Road - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
777174,Captains Pool Road - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
777174,Captains Pool Road - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
777174,Captains Pool Road - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.88
777174,Captains Pool Road - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
777174,Captains Pool Road - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-02-15T17:00:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.92
777174,Captains Pool Road - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.05
777174,Captains Pool Road - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.52
777174,Captains Pool Road - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
777174,Captains Pool Road - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
777174,Captains Pool Road - Kidderminster,2023-02-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
777174,Captains Pool Road - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.02
777174,Captains Pool Road - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
777174,Captains Pool Road - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
777174,Captains Pool Road - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
777174,Captains Pool Road - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
777174,Captains Pool Road - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
777174,Captains Pool Road - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-02-15T16:50:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
777174,Captains Pool Road - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.44
777174,Captains Pool Road - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.47
777174,Captains Pool Road - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.69
777174,Captains Pool Road - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,127.7
777174,Captains Pool Road - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
777174,Captains Pool Road - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
777174,Captains Pool Road - Kidderminster,2023-02-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
777174,Captains Pool Road - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.26
777174,Captains Pool Road - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
777174,Captains Pool Road - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.01
777174,Captains Pool Road - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
777174,Captains Pool Road - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
777174,Captains Pool Road - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-02-15T16:40:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.28
777174,Captains Pool Road - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.57
777174,Captains Pool Road - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.47
777174,Captains Pool Road - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
777174,Captains Pool Road - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
777174,Captains Pool Road - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
777174,Captains Pool Road - Kidderminster,2023-02-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
777174,Captains Pool Road - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.98
777174,Captains Pool Road - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
777174,Captains Pool Road - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
777174,Captains Pool Road - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
777174,Captains Pool Road - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
777174,Captains Pool Road - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
777174,Captains Pool Road - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-02-15T16:30:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
777174,Captains Pool Road - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.74
777174,Captains Pool Road - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.6
777174,Captains Pool Road - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.94
777174,Captains Pool Road - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
777174,Captains Pool Road - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
777174,Captains Pool Road - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
777174,Captains Pool Road - Kidderminster,2023-02-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
777174,Captains Pool Road - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
777174,Captains Pool Road - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
777174,Captains Pool Road - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
777174,Captains Pool Road - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
777174,Captains Pool Road - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-02-15T16:20:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.72
777174,Captains Pool Road - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.35
777174,Captains Pool Road - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.84
777174,Captains Pool Road - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
777174,Captains Pool Road - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
777174,Captains Pool Road - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
777174,Captains Pool Road - Kidderminster,2023-02-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
777174,Captains Pool Road - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
777174,Captains Pool Road - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
777174,Captains Pool Road - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
777174,Captains Pool Road - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-02-15T16:10:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
777174,Captains Pool Road - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
777174,Captains Pool Road - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.58
777174,Captains Pool Road - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.06
777174,Captains Pool Road - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.73
777174,Captains Pool Road - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
777174,Captains Pool Road - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
777174,Captains Pool Road - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
777174,Captains Pool Road - Kidderminster,2023-02-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
777174,Captains Pool Road - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
777174,Captains Pool Road - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
777174,Captains Pool Road - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
777174,Captains Pool Road - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.73
777174,Captains Pool Road - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
777174,Captains Pool Road - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-15T16:00:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
777174,Captains Pool Road - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
777174,Captains Pool Road - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.06
777174,Captains Pool Road - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.05
777174,Captains Pool Road - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
777174,Captains Pool Road - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
777174,Captains Pool Road - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-02-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
777174,Captains Pool Road - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
777174,Captains Pool Road - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
777174,Captains Pool Road - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
777174,Captains Pool Road - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-02-15T15:50:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
777174,Captains Pool Road - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
