Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.31
777174,Captains Pool Road - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.79
777174,Captains Pool Road - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.36
777174,Captains Pool Road - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
777174,Captains Pool Road - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
777174,Captains Pool Road - Kidderminster,2023-02-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
777174,Captains Pool Road - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
777174,Captains Pool Road - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
777174,Captains Pool Road - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
777174,Captains Pool Road - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
777174,Captains Pool Road - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.8
777174,Captains Pool Road - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
777174,Captains Pool Road - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-02-15T15:40:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.73
777174,Captains Pool Road - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.89
777174,Captains Pool Road - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.55
777174,Captains Pool Road - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
777174,Captains Pool Road - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
777174,Captains Pool Road - Kidderminster,2023-02-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
777174,Captains Pool Road - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
777174,Captains Pool Road - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
777174,Captains Pool Road - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
777174,Captains Pool Road - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-02-15T15:30:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.62
777174,Captains Pool Road - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.86
777174,Captains Pool Road - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.53
777174,Captains Pool Road - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
777174,Captains Pool Road - Kidderminster,2023-02-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
777174,Captains Pool Road - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
777174,Captains Pool Road - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
777174,Captains Pool Road - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
777174,Captains Pool Road - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-02-15T15:20:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.76
777174,Captains Pool Road - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.24
777174,Captains Pool Road - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
777174,Captains Pool Road - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
777174,Captains Pool Road - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
777174,Captains Pool Road - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
777174,Captains Pool Road - Kidderminster,2023-02-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
777174,Captains Pool Road - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
777174,Captains Pool Road - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
777174,Captains Pool Road - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
777174,Captains Pool Road - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
777174,Captains Pool Road - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-02-15T15:10:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.99
777174,Captains Pool Road - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.92
777174,Captains Pool Road - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.13
777174,Captains Pool Road - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
777174,Captains Pool Road - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
777174,Captains Pool Road - Kidderminster,2023-02-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
777174,Captains Pool Road - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
777174,Captains Pool Road - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
777174,Captains Pool Road - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
777174,Captains Pool Road - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
777174,Captains Pool Road - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-02-15T15:00:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.32
777174,Captains Pool Road - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.3
777174,Captains Pool Road - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.75
777174,Captains Pool Road - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-02-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
777174,Captains Pool Road - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
777174,Captains Pool Road - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
777174,Captains Pool Road - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
777174,Captains Pool Road - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
777174,Captains Pool Road - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-02-15T14:50:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
777174,Captains Pool Road - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
777174,Captains Pool Road - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.81
777174,Captains Pool Road - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.45
777174,Captains Pool Road - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-02-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
777174,Captains Pool Road - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
777174,Captains Pool Road - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
777174,Captains Pool Road - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-02-15T14:40:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.36
777174,Captains Pool Road - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.58
777174,Captains Pool Road - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
777174,Captains Pool Road - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
777174,Captains Pool Road - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
777174,Captains Pool Road - Kidderminster,2023-02-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
777174,Captains Pool Road - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
777174,Captains Pool Road - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
777174,Captains Pool Road - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
777174,Captains Pool Road - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-02-15T14:30:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
777174,Captains Pool Road - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.74
777174,Captains Pool Road - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.59
777174,Captains Pool Road - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
777174,Captains Pool Road - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
777174,Captains Pool Road - Kidderminster,2023-02-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
777174,Captains Pool Road - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
777174,Captains Pool Road - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-02-15T14:20:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
777174,Captains Pool Road - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.84
777174,Captains Pool Road - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.69
777174,Captains Pool Road - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
777174,Captains Pool Road - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-02-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
777174,Captains Pool Road - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
777174,Captains Pool Road - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
777174,Captains Pool Road - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
777174,Captains Pool Road - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-02-15T14:10:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.75
777174,Captains Pool Road - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.68
777174,Captains Pool Road - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
777174,Captains Pool Road - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,131.2
777174,Captains Pool Road - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
777174,Captains Pool Road - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
777174,Captains Pool Road - Kidderminster,2023-02-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
777174,Captains Pool Road - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
777174,Captains Pool Road - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
777174,Captains Pool Road - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
777174,Captains Pool Road - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
777174,Captains Pool Road - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-02-15T14:00:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
777174,Captains Pool Road - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.56
777174,Captains Pool Road - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.99
777174,Captains Pool Road - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
777174,Captains Pool Road - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
777174,Captains Pool Road - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
777174,Captains Pool Road - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
777174,Captains Pool Road - Kidderminster,2023-02-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
777174,Captains Pool Road - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
777174,Captains Pool Road - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
777174,Captains Pool Road - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
777174,Captains Pool Road - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
777174,Captains Pool Road - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-02-15T13:50:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
