Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-02-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-02-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-02-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-02-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.06
777174,Captains Pool Road - Kidderminster,2023-02-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.33
777174,Captains Pool Road - Kidderminster,2023-02-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-02-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,153.8
777174,Captains Pool Road - Kidderminster,2023-02-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
777174,Captains Pool Road - Kidderminster,2023-02-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-02-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
777174,Captains Pool Road - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
777174,Captains Pool Road - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
777174,Captains Pool Road - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
777174,Captains Pool Road - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-02-15T11:40:00.000+00:00,transformer,,Temperature,C,15.0
777174,Captains Pool Road - Kidderminster,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-02-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-02-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-02-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-02-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
777174,Captains Pool Road - Kidderminster,2023-02-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.76
777174,Captains Pool Road - Kidderminster,2023-02-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
777174,Captains Pool Road - Kidderminster,2023-02-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,143.4
777174,Captains Pool Road - Kidderminster,2023-02-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
777174,Captains Pool Road - Kidderminster,2023-02-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-02-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
777174,Captains Pool Road - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
777174,Captains Pool Road - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
777174,Captains Pool Road - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
777174,Captains Pool Road - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
777174,Captains Pool Road - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-02-15T11:30:00.000+00:00,transformer,,Temperature,C,14.9
777174,Captains Pool Road - Kidderminster,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
777174,Captains Pool Road - Kidderminster,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
777174,Captains Pool Road - Kidderminster,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-02-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-02-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.59
777174,Captains Pool Road - Kidderminster,2023-02-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
777174,Captains Pool Road - Kidderminster,2023-02-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
777174,Captains Pool Road - Kidderminster,2023-02-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
777174,Captains Pool Road - Kidderminster,2023-02-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-02-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-02-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
777174,Captains Pool Road - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
777174,Captains Pool Road - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
777174,Captains Pool Road - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
777174,Captains Pool Road - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
777174,Captains Pool Road - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-02-15T11:20:00.000+00:00,transformer,,Temperature,C,14.6
777174,Captains Pool Road - Kidderminster,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
777174,Captains Pool Road - Kidderminster,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
777174,Captains Pool Road - Kidderminster,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-02-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-02-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-02-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
777174,Captains Pool Road - Kidderminster,2023-02-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.59
777174,Captains Pool Road - Kidderminster,2023-02-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
777174,Captains Pool Road - Kidderminster,2023-02-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-02-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-02-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-02-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
777174,Captains Pool Road - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
777174,Captains Pool Road - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
777174,Captains Pool Road - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
777174,Captains Pool Road - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
777174,Captains Pool Road - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
777174,Captains Pool Road - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-02-15T11:10:00.000+00:00,transformer,,Temperature,C,14.1
777174,Captains Pool Road - Kidderminster,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
777174,Captains Pool Road - Kidderminster,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-02-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-02-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-02-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-02-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.71
777174,Captains Pool Road - Kidderminster,2023-02-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.48
777174,Captains Pool Road - Kidderminster,2023-02-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
777174,Captains Pool Road - Kidderminster,2023-02-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-02-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-02-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-02-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
777174,Captains Pool Road - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
777174,Captains Pool Road - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
777174,Captains Pool Road - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
777174,Captains Pool Road - Kidderminster,2023-02-15T11:00:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
777174,Captains Pool Road - Kidderminster,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
777174,Captains Pool Road - Kidderminster,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-02-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-02-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-02-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-02-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
777174,Captains Pool Road - Kidderminster,2023-02-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
777174,Captains Pool Road - Kidderminster,2023-02-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
777174,Captains Pool Road - Kidderminster,2023-02-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-02-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-02-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-02-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
777174,Captains Pool Road - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
777174,Captains Pool Road - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
777174,Captains Pool Road - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
777174,Captains Pool Road - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
777174,Captains Pool Road - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
777174,Captains Pool Road - Kidderminster,2023-02-15T10:50:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777174,Captains Pool Road - Kidderminster,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
777174,Captains Pool Road - Kidderminster,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
777174,Captains Pool Road - Kidderminster,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-02-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-02-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
777174,Captains Pool Road - Kidderminster,2023-02-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.6
777174,Captains Pool Road - Kidderminster,2023-02-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.29
777174,Captains Pool Road - Kidderminster,2023-02-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-02-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-02-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-02-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
777174,Captains Pool Road - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
777174,Captains Pool Road - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
777174,Captains Pool Road - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.73
777174,Captains Pool Road - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
777174,Captains Pool Road - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
777174,Captains Pool Road - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
777174,Captains Pool Road - Kidderminster,2023-02-15T10:40:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-02-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-02-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.21
777174,Captains Pool Road - Kidderminster,2023-02-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
777174,Captains Pool Road - Kidderminster,2023-02-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.39
777174,Captains Pool Road - Kidderminster,2023-02-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,150.7
777174,Captains Pool Road - Kidderminster,2023-02-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
777174,Captains Pool Road - Kidderminster,2023-02-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-02-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
777174,Captains Pool Road - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
777174,Captains Pool Road - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.68
777174,Captains Pool Road - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
777174,Captains Pool Road - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
777174,Captains Pool Road - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
777174,Captains Pool Road - Kidderminster,2023-02-15T10:30:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-02-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-02-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
777174,Captains Pool Road - Kidderminster,2023-02-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.73
777174,Captains Pool Road - Kidderminster,2023-02-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-02-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,169.1
777174,Captains Pool Road - Kidderminster,2023-02-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
777174,Captains Pool Road - Kidderminster,2023-02-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-02-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
777174,Captains Pool Road - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
777174,Captains Pool Road - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
777174,Captains Pool Road - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
777174,Captains Pool Road - Kidderminster,2023-02-15T10:20:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-02-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-02-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-02-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
777174,Captains Pool Road - Kidderminster,2023-02-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
777174,Captains Pool Road - Kidderminster,2023-02-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-02-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-02-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-02-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-02-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
777174,Captains Pool Road - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
777174,Captains Pool Road - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
777174,Captains Pool Road - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
777174,Captains Pool Road - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-02-15T10:10:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-02-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-02-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-02-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
777174,Captains Pool Road - Kidderminster,2023-02-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
777174,Captains Pool Road - Kidderminster,2023-02-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.56
777174,Captains Pool Road - Kidderminster,2023-02-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-02-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-02-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-02-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
777174,Captains Pool Road - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
777174,Captains Pool Road - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
777174,Captains Pool Road - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
777174,Captains Pool Road - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
777174,Captains Pool Road - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-02-15T10:00:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-02-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-02-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-02-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
777174,Captains Pool Road - Kidderminster,2023-02-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
777174,Captains Pool Road - Kidderminster,2023-02-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-02-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-02-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-02-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-02-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
777174,Captains Pool Road - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
777174,Captains Pool Road - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
777174,Captains Pool Road - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
777174,Captains Pool Road - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-02-15T09:50:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
