Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-02-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-02-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
777174,Captains Pool Road - Kidderminster,2023-02-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.51
777174,Captains Pool Road - Kidderminster,2023-02-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
777174,Captains Pool Road - Kidderminster,2023-02-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-02-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-02-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-02-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-02-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-02-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-02-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
777174,Captains Pool Road - Kidderminster,2023-02-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
777174,Captains Pool Road - Kidderminster,2023-02-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-02-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-02-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-02-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-02-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-02-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
777174,Captains Pool Road - Kidderminster,2023-02-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
777174,Captains Pool Road - Kidderminster,2023-02-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
777174,Captains Pool Road - Kidderminster,2023-02-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-02-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-02-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-02-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
777174,Captains Pool Road - Kidderminster,2023-02-15T03:40:00.000+00:00,transformer,,Temperature,C,3.8
777174,Captains Pool Road - Kidderminster,2023-02-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
777174,Captains Pool Road - Kidderminster,2023-02-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-02-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
777174,Captains Pool Road - Kidderminster,2023-02-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
777174,Captains Pool Road - Kidderminster,2023-02-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-02-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-02-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
777174,Captains Pool Road - Kidderminster,2023-02-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
777174,Captains Pool Road - Kidderminster,2023-02-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
777174,Captains Pool Road - Kidderminster,2023-02-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.87
777174,Captains Pool Road - Kidderminster,2023-02-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-02-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-02-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-02-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-02-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
777174,Captains Pool Road - Kidderminster,2023-02-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
777174,Captains Pool Road - Kidderminster,2023-02-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
777174,Captains Pool Road - Kidderminster,2023-02-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-02-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-02-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-02-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-02-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-02-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-02-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
777174,Captains Pool Road - Kidderminster,2023-02-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-02-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-02-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-02-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
777174,Captains Pool Road - Kidderminster,2023-02-15T03:30:00.000+00:00,transformer,,Temperature,C,3.8
777174,Captains Pool Road - Kidderminster,2023-02-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
777174,Captains Pool Road - Kidderminster,2023-02-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-02-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
777174,Captains Pool Road - Kidderminster,2023-02-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
777174,Captains Pool Road - Kidderminster,2023-02-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-02-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
777174,Captains Pool Road - Kidderminster,2023-02-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-02-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
777174,Captains Pool Road - Kidderminster,2023-02-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.17
777174,Captains Pool Road - Kidderminster,2023-02-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
777174,Captains Pool Road - Kidderminster,2023-02-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-02-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-02-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-02-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-02-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
777174,Captains Pool Road - Kidderminster,2023-02-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
777174,Captains Pool Road - Kidderminster,2023-02-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
777174,Captains Pool Road - Kidderminster,2023-02-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-02-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-02-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-02-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-02-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
777174,Captains Pool Road - Kidderminster,2023-02-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
777174,Captains Pool Road - Kidderminster,2023-02-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
777174,Captains Pool Road - Kidderminster,2023-02-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-02-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-02-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-02-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
777174,Captains Pool Road - Kidderminster,2023-02-15T03:20:00.000+00:00,transformer,,Temperature,C,3.8
777174,Captains Pool Road - Kidderminster,2023-02-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
777174,Captains Pool Road - Kidderminster,2023-02-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
777174,Captains Pool Road - Kidderminster,2023-02-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
777174,Captains Pool Road - Kidderminster,2023-02-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-02-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-02-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-02-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
777174,Captains Pool Road - Kidderminster,2023-02-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
777174,Captains Pool Road - Kidderminster,2023-02-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
777174,Captains Pool Road - Kidderminster,2023-02-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-02-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-02-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-02-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
777174,Captains Pool Road - Kidderminster,2023-02-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
777174,Captains Pool Road - Kidderminster,2023-02-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
777174,Captains Pool Road - Kidderminster,2023-02-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-02-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-02-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-02-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-02-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
777174,Captains Pool Road - Kidderminster,2023-02-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
777174,Captains Pool Road - Kidderminster,2023-02-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
777174,Captains Pool Road - Kidderminster,2023-02-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-02-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-02-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-02-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
777174,Captains Pool Road - Kidderminster,2023-02-15T03:10:00.000+00:00,transformer,,Temperature,C,3.9
777174,Captains Pool Road - Kidderminster,2023-02-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
777174,Captains Pool Road - Kidderminster,2023-02-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
777174,Captains Pool Road - Kidderminster,2023-02-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
777174,Captains Pool Road - Kidderminster,2023-02-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-02-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
777174,Captains Pool Road - Kidderminster,2023-02-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-02-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.26
777174,Captains Pool Road - Kidderminster,2023-02-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
777174,Captains Pool Road - Kidderminster,2023-02-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
777174,Captains Pool Road - Kidderminster,2023-02-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
777174,Captains Pool Road - Kidderminster,2023-02-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-02-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-02-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-02-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
777174,Captains Pool Road - Kidderminster,2023-02-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
777174,Captains Pool Road - Kidderminster,2023-02-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-02-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-02-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-02-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
777174,Captains Pool Road - Kidderminster,2023-02-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
777174,Captains Pool Road - Kidderminster,2023-02-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
777174,Captains Pool Road - Kidderminster,2023-02-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-02-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-02-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-02-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
777174,Captains Pool Road - Kidderminster,2023-02-15T03:00:00.000+00:00,transformer,,Temperature,C,3.9
777174,Captains Pool Road - Kidderminster,2023-02-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
777174,Captains Pool Road - Kidderminster,2023-02-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-02-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
777174,Captains Pool Road - Kidderminster,2023-02-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
777174,Captains Pool Road - Kidderminster,2023-02-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-02-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-02-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-02-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-02-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
777174,Captains Pool Road - Kidderminster,2023-02-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.99
777174,Captains Pool Road - Kidderminster,2023-02-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-02-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-02-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-02-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-02-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.3
777174,Captains Pool Road - Kidderminster,2023-02-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
777174,Captains Pool Road - Kidderminster,2023-02-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-02-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-02-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-02-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-02-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
777174,Captains Pool Road - Kidderminster,2023-02-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
777174,Captains Pool Road - Kidderminster,2023-02-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-02-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-02-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-02-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
777174,Captains Pool Road - Kidderminster,2023-02-15T02:50:00.000+00:00,transformer,,Temperature,C,3.9
777174,Captains Pool Road - Kidderminster,2023-02-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
777174,Captains Pool Road - Kidderminster,2023-02-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
777174,Captains Pool Road - Kidderminster,2023-02-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
777174,Captains Pool Road - Kidderminster,2023-02-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-02-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-02-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-02-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-02-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.09
777174,Captains Pool Road - Kidderminster,2023-02-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
777174,Captains Pool Road - Kidderminster,2023-02-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,142.7
777174,Captains Pool Road - Kidderminster,2023-02-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-02-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
777174,Captains Pool Road - Kidderminster,2023-02-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-02-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
777174,Captains Pool Road - Kidderminster,2023-02-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
777174,Captains Pool Road - Kidderminster,2023-02-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-02-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-02-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
777174,Captains Pool Road - Kidderminster,2023-02-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
777174,Captains Pool Road - Kidderminster,2023-02-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
777174,Captains Pool Road - Kidderminster,2023-02-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-02-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-02-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-02-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
777174,Captains Pool Road - Kidderminster,2023-02-15T02:40:00.000+00:00,transformer,,Temperature,C,3.9
777174,Captains Pool Road - Kidderminster,2023-02-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
777174,Captains Pool Road - Kidderminster,2023-02-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-02-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
777174,Captains Pool Road - Kidderminster,2023-02-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
777174,Captains Pool Road - Kidderminster,2023-02-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-02-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-02-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-02-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
777174,Captains Pool Road - Kidderminster,2023-02-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.3
777174,Captains Pool Road - Kidderminster,2023-02-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.48
777174,Captains Pool Road - Kidderminster,2023-02-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
777174,Captains Pool Road - Kidderminster,2023-02-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-02-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
777174,Captains Pool Road - Kidderminster,2023-02-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
777174,Captains Pool Road - Kidderminster,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
777174,Captains Pool Road - Kidderminster,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
777174,Captains Pool Road - Kidderminster,2023-02-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-02-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
777174,Captains Pool Road - Kidderminster,2023-02-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
777174,Captains Pool Road - Kidderminster,2023-02-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
777174,Captains Pool Road - Kidderminster,2023-02-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-02-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-02-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-02-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-02-15T02:30:00.000+00:00,transformer,,Temperature,C,3.9
777174,Captains Pool Road - Kidderminster,2023-02-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
777174,Captains Pool Road - Kidderminster,2023-02-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-02-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
777174,Captains Pool Road - Kidderminster,2023-02-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
777174,Captains Pool Road - Kidderminster,2023-02-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-02-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
777174,Captains Pool Road - Kidderminster,2023-02-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-02-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-02-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.69
777174,Captains Pool Road - Kidderminster,2023-02-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
777174,Captains Pool Road - Kidderminster,2023-02-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
777174,Captains Pool Road - Kidderminster,2023-02-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-02-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-02-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
777174,Captains Pool Road - Kidderminster,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
777174,Captains Pool Road - Kidderminster,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
777174,Captains Pool Road - Kidderminster,2023-02-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-02-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
777174,Captains Pool Road - Kidderminster,2023-02-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
777174,Captains Pool Road - Kidderminster,2023-02-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
777174,Captains Pool Road - Kidderminster,2023-02-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-02-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-02-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-02-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-02-15T02:20:00.000+00:00,transformer,,Temperature,C,3.9
777174,Captains Pool Road - Kidderminster,2023-02-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
777174,Captains Pool Road - Kidderminster,2023-02-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-02-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
777174,Captains Pool Road - Kidderminster,2023-02-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
777174,Captains Pool Road - Kidderminster,2023-02-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-02-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-02-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-02-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
777174,Captains Pool Road - Kidderminster,2023-02-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.89
777174,Captains Pool Road - Kidderminster,2023-02-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.54
777174,Captains Pool Road - Kidderminster,2023-02-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-02-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-02-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
777174,Captains Pool Road - Kidderminster,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
777174,Captains Pool Road - Kidderminster,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
777174,Captains Pool Road - Kidderminster,2023-02-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-02-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-02-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
777174,Captains Pool Road - Kidderminster,2023-02-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
777174,Captains Pool Road - Kidderminster,2023-02-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
777174,Captains Pool Road - Kidderminster,2023-02-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-02-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-02-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-02-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-02-15T02:10:00.000+00:00,transformer,,Temperature,C,4.0
777174,Captains Pool Road - Kidderminster,2023-02-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
777174,Captains Pool Road - Kidderminster,2023-02-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-02-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
777174,Captains Pool Road - Kidderminster,2023-02-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-02-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-02-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
777174,Captains Pool Road - Kidderminster,2023-02-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
777174,Captains Pool Road - Kidderminster,2023-02-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-02-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
777174,Captains Pool Road - Kidderminster,2023-02-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
777174,Captains Pool Road - Kidderminster,2023-02-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-02-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-02-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-02-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
777174,Captains Pool Road - Kidderminster,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
777174,Captains Pool Road - Kidderminster,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-02-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-02-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-02-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
777174,Captains Pool Road - Kidderminster,2023-02-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
777174,Captains Pool Road - Kidderminster,2023-02-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
777174,Captains Pool Road - Kidderminster,2023-02-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-02-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-02-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-02-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-02-15T02:00:00.000+00:00,transformer,,Temperature,C,4.2
777174,Captains Pool Road - Kidderminster,2023-02-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
777174,Captains Pool Road - Kidderminster,2023-02-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-02-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
777174,Captains Pool Road - Kidderminster,2023-02-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-02-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-02-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
777174,Captains Pool Road - Kidderminster,2023-02-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
777174,Captains Pool Road - Kidderminster,2023-02-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
777174,Captains Pool Road - Kidderminster,2023-02-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.04
777174,Captains Pool Road - Kidderminster,2023-02-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
777174,Captains Pool Road - Kidderminster,2023-02-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-02-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-02-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-02-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
777174,Captains Pool Road - Kidderminster,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
777174,Captains Pool Road - Kidderminster,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
777174,Captains Pool Road - Kidderminster,2023-02-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
777174,Captains Pool Road - Kidderminster,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
777174,Captains Pool Road - Kidderminster,2023-02-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-02-15T01:50:00.000+00:00,transformer,,Temperature,C,4.4
777174,Captains Pool Road - Kidderminster,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
777174,Captains Pool Road - Kidderminster,2023-02-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-02-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
777174,Captains Pool Road - Kidderminster,2023-02-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-02-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
