Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-02-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
777174,Captains Pool Road - Kidderminster,2023-02-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
777174,Captains Pool Road - Kidderminster,2023-02-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
777174,Captains Pool Road - Kidderminster,2023-02-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-02-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-02-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-02-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-02-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
777174,Captains Pool Road - Kidderminster,2023-02-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-02-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
777174,Captains Pool Road - Kidderminster,2023-02-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-02-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-02-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-02-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-02-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
777174,Captains Pool Road - Kidderminster,2023-02-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
777174,Captains Pool Road - Kidderminster,2023-02-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
777174,Captains Pool Road - Kidderminster,2023-02-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-02-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-02-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-02-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-02-16T23:40:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-02-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-02-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-02-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-02-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-02-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-02-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-02-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
777174,Captains Pool Road - Kidderminster,2023-02-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
777174,Captains Pool Road - Kidderminster,2023-02-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
777174,Captains Pool Road - Kidderminster,2023-02-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-02-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-02-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-02-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-02-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
777174,Captains Pool Road - Kidderminster,2023-02-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
777174,Captains Pool Road - Kidderminster,2023-02-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
777174,Captains Pool Road - Kidderminster,2023-02-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-02-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-02-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-02-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-02-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
777174,Captains Pool Road - Kidderminster,2023-02-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-02-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
777174,Captains Pool Road - Kidderminster,2023-02-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-02-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-02-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-02-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-02-16T23:30:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-02-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-02-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-02-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-02-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-02-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-02-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-02-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-02-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
777174,Captains Pool Road - Kidderminster,2023-02-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
777174,Captains Pool Road - Kidderminster,2023-02-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
777174,Captains Pool Road - Kidderminster,2023-02-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-02-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-02-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-02-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-02-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
777174,Captains Pool Road - Kidderminster,2023-02-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
777174,Captains Pool Road - Kidderminster,2023-02-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
777174,Captains Pool Road - Kidderminster,2023-02-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-02-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-02-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-02-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-02-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
777174,Captains Pool Road - Kidderminster,2023-02-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
777174,Captains Pool Road - Kidderminster,2023-02-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
777174,Captains Pool Road - Kidderminster,2023-02-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-02-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-02-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-02-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-02-16T23:20:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-02-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-02-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-02-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-02-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-02-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
777174,Captains Pool Road - Kidderminster,2023-02-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-02-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-02-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-02-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
777174,Captains Pool Road - Kidderminster,2023-02-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
777174,Captains Pool Road - Kidderminster,2023-02-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
777174,Captains Pool Road - Kidderminster,2023-02-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-02-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-02-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-02-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-02-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-02-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-02-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
777174,Captains Pool Road - Kidderminster,2023-02-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
777174,Captains Pool Road - Kidderminster,2023-02-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-02-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-02-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-02-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-02-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-02-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-02-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
777174,Captains Pool Road - Kidderminster,2023-02-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-02-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-02-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-02-16T23:10:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-02-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
777174,Captains Pool Road - Kidderminster,2023-02-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-02-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-02-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-02-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
777174,Captains Pool Road - Kidderminster,2023-02-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
777174,Captains Pool Road - Kidderminster,2023-02-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-02-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
777174,Captains Pool Road - Kidderminster,2023-02-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.49
777174,Captains Pool Road - Kidderminster,2023-02-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
777174,Captains Pool Road - Kidderminster,2023-02-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-02-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-02-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-02-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-02-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
777174,Captains Pool Road - Kidderminster,2023-02-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
777174,Captains Pool Road - Kidderminster,2023-02-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
777174,Captains Pool Road - Kidderminster,2023-02-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-02-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-02-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-02-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-02-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-02-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-02-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-02-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-02-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-02-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-02-16T23:00:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-02-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
777174,Captains Pool Road - Kidderminster,2023-02-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-02-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
777174,Captains Pool Road - Kidderminster,2023-02-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-02-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
777174,Captains Pool Road - Kidderminster,2023-02-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-02-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
777174,Captains Pool Road - Kidderminster,2023-02-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-02-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
777174,Captains Pool Road - Kidderminster,2023-02-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
777174,Captains Pool Road - Kidderminster,2023-02-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
777174,Captains Pool Road - Kidderminster,2023-02-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-02-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-02-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-02-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-02-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-02-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-02-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
777174,Captains Pool Road - Kidderminster,2023-02-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-02-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-02-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-02-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
777174,Captains Pool Road - Kidderminster,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
777174,Captains Pool Road - Kidderminster,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-02-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-02-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-02-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-16T22:50:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-02-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-02-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-02-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-02-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-02-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-02-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-02-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-02-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
777174,Captains Pool Road - Kidderminster,2023-02-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.79
777174,Captains Pool Road - Kidderminster,2023-02-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
777174,Captains Pool Road - Kidderminster,2023-02-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-02-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-02-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
777174,Captains Pool Road - Kidderminster,2023-02-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
777174,Captains Pool Road - Kidderminster,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
777174,Captains Pool Road - Kidderminster,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-02-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-02-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-02-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-02-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
777174,Captains Pool Road - Kidderminster,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
777174,Captains Pool Road - Kidderminster,2023-02-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-02-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-02-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-02-16T22:40:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
777174,Captains Pool Road - Kidderminster,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
777174,Captains Pool Road - Kidderminster,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-02-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-02-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-02-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-02-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
777174,Captains Pool Road - Kidderminster,2023-02-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.18
777174,Captains Pool Road - Kidderminster,2023-02-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
777174,Captains Pool Road - Kidderminster,2023-02-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-02-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-02-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-02-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
777174,Captains Pool Road - Kidderminster,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
777174,Captains Pool Road - Kidderminster,2023-02-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-02-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-02-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-02-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
777174,Captains Pool Road - Kidderminster,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-02-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-02-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-02-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-02-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-02-16T22:30:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777174,Captains Pool Road - Kidderminster,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
777174,Captains Pool Road - Kidderminster,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-02-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-02-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-02-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.93
777174,Captains Pool Road - Kidderminster,2023-02-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.2
777174,Captains Pool Road - Kidderminster,2023-02-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
777174,Captains Pool Road - Kidderminster,2023-02-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-02-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-02-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-02-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
777174,Captains Pool Road - Kidderminster,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
777174,Captains Pool Road - Kidderminster,2023-02-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-02-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-02-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-02-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
777174,Captains Pool Road - Kidderminster,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
777174,Captains Pool Road - Kidderminster,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
777174,Captains Pool Road - Kidderminster,2023-02-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-02-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-02-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-02-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-02-16T22:20:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
777174,Captains Pool Road - Kidderminster,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
777174,Captains Pool Road - Kidderminster,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-02-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
777174,Captains Pool Road - Kidderminster,2023-02-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-02-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-02-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.8
777174,Captains Pool Road - Kidderminster,2023-02-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
777174,Captains Pool Road - Kidderminster,2023-02-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.33
777174,Captains Pool Road - Kidderminster,2023-02-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-02-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-02-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
777174,Captains Pool Road - Kidderminster,2023-02-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
777174,Captains Pool Road - Kidderminster,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
777174,Captains Pool Road - Kidderminster,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
777174,Captains Pool Road - Kidderminster,2023-02-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-02-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-02-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-02-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
777174,Captains Pool Road - Kidderminster,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
777174,Captains Pool Road - Kidderminster,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
777174,Captains Pool Road - Kidderminster,2023-02-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-02-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-02-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-02-16T22:10:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
777174,Captains Pool Road - Kidderminster,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
777174,Captains Pool Road - Kidderminster,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-02-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-02-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-02-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
777174,Captains Pool Road - Kidderminster,2023-02-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.77
777174,Captains Pool Road - Kidderminster,2023-02-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.21
777174,Captains Pool Road - Kidderminster,2023-02-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-02-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-02-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
777174,Captains Pool Road - Kidderminster,2023-02-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
777174,Captains Pool Road - Kidderminster,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
777174,Captains Pool Road - Kidderminster,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
777174,Captains Pool Road - Kidderminster,2023-02-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
777174,Captains Pool Road - Kidderminster,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-02-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-02-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-02-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-02-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-02-16T22:00:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-02-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-02-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-02-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
777174,Captains Pool Road - Kidderminster,2023-02-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
777174,Captains Pool Road - Kidderminster,2023-02-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.26
777174,Captains Pool Road - Kidderminster,2023-02-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-02-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
777174,Captains Pool Road - Kidderminster,2023-02-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
777174,Captains Pool Road - Kidderminster,2023-02-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
777174,Captains Pool Road - Kidderminster,2023-02-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
777174,Captains Pool Road - Kidderminster,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
777174,Captains Pool Road - Kidderminster,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-02-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-02-16T21:50:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-02-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-02-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
