Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-02-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.32
777174,Captains Pool Road - Kidderminster,2023-02-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.67
777174,Captains Pool Road - Kidderminster,2023-02-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.77
777174,Captains Pool Road - Kidderminster,2023-02-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
777174,Captains Pool Road - Kidderminster,2023-02-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-02-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
777174,Captains Pool Road - Kidderminster,2023-02-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
777174,Captains Pool Road - Kidderminster,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
777174,Captains Pool Road - Kidderminster,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
777174,Captains Pool Road - Kidderminster,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
777174,Captains Pool Road - Kidderminster,2023-02-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
777174,Captains Pool Road - Kidderminster,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
777174,Captains Pool Road - Kidderminster,2023-02-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-16T21:40:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
777174,Captains Pool Road - Kidderminster,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
777174,Captains Pool Road - Kidderminster,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
777174,Captains Pool Road - Kidderminster,2023-02-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-02-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
777174,Captains Pool Road - Kidderminster,2023-02-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-02-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
777174,Captains Pool Road - Kidderminster,2023-02-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.2
777174,Captains Pool Road - Kidderminster,2023-02-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.11
777174,Captains Pool Road - Kidderminster,2023-02-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
777174,Captains Pool Road - Kidderminster,2023-02-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-02-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-02-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
777174,Captains Pool Road - Kidderminster,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
777174,Captains Pool Road - Kidderminster,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
777174,Captains Pool Road - Kidderminster,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-02-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
777174,Captains Pool Road - Kidderminster,2023-02-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-02-16T21:30:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
777174,Captains Pool Road - Kidderminster,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-02-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-02-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
777174,Captains Pool Road - Kidderminster,2023-02-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-02-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.54
777174,Captains Pool Road - Kidderminster,2023-02-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
777174,Captains Pool Road - Kidderminster,2023-02-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.43
777174,Captains Pool Road - Kidderminster,2023-02-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-02-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-02-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
777174,Captains Pool Road - Kidderminster,2023-02-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
777174,Captains Pool Road - Kidderminster,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-02-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
777174,Captains Pool Road - Kidderminster,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
777174,Captains Pool Road - Kidderminster,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
777174,Captains Pool Road - Kidderminster,2023-02-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-02-16T21:20:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
777174,Captains Pool Road - Kidderminster,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-02-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-02-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-02-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-02-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.04
777174,Captains Pool Road - Kidderminster,2023-02-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.87
777174,Captains Pool Road - Kidderminster,2023-02-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
777174,Captains Pool Road - Kidderminster,2023-02-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-02-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
777174,Captains Pool Road - Kidderminster,2023-02-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
777174,Captains Pool Road - Kidderminster,2023-02-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
777174,Captains Pool Road - Kidderminster,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
777174,Captains Pool Road - Kidderminster,2023-02-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
777174,Captains Pool Road - Kidderminster,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
777174,Captains Pool Road - Kidderminster,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
777174,Captains Pool Road - Kidderminster,2023-02-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-02-16T21:10:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
777174,Captains Pool Road - Kidderminster,2023-02-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-02-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-02-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.88
777174,Captains Pool Road - Kidderminster,2023-02-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.31
777174,Captains Pool Road - Kidderminster,2023-02-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.78
777174,Captains Pool Road - Kidderminster,2023-02-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-02-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
777174,Captains Pool Road - Kidderminster,2023-02-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
777174,Captains Pool Road - Kidderminster,2023-02-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
777174,Captains Pool Road - Kidderminster,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
777174,Captains Pool Road - Kidderminster,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
777174,Captains Pool Road - Kidderminster,2023-02-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
777174,Captains Pool Road - Kidderminster,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
777174,Captains Pool Road - Kidderminster,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-02-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-02-16T21:00:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
777174,Captains Pool Road - Kidderminster,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
777174,Captains Pool Road - Kidderminster,2023-02-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-02-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
777174,Captains Pool Road - Kidderminster,2023-02-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-02-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.72
777174,Captains Pool Road - Kidderminster,2023-02-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.25
777174,Captains Pool Road - Kidderminster,2023-02-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.95
777174,Captains Pool Road - Kidderminster,2023-02-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
777174,Captains Pool Road - Kidderminster,2023-02-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
777174,Captains Pool Road - Kidderminster,2023-02-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
777174,Captains Pool Road - Kidderminster,2023-02-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
777174,Captains Pool Road - Kidderminster,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
777174,Captains Pool Road - Kidderminster,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
777174,Captains Pool Road - Kidderminster,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
777174,Captains Pool Road - Kidderminster,2023-02-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
777174,Captains Pool Road - Kidderminster,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
777174,Captains Pool Road - Kidderminster,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
777174,Captains Pool Road - Kidderminster,2023-02-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-02-16T20:50:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
777174,Captains Pool Road - Kidderminster,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
777174,Captains Pool Road - Kidderminster,2023-02-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-02-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
777174,Captains Pool Road - Kidderminster,2023-02-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-02-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.87
777174,Captains Pool Road - Kidderminster,2023-02-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.85
777174,Captains Pool Road - Kidderminster,2023-02-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.7
777174,Captains Pool Road - Kidderminster,2023-02-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,132.5
777174,Captains Pool Road - Kidderminster,2023-02-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
777174,Captains Pool Road - Kidderminster,2023-02-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
777174,Captains Pool Road - Kidderminster,2023-02-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
777174,Captains Pool Road - Kidderminster,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
777174,Captains Pool Road - Kidderminster,2023-02-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.05
777174,Captains Pool Road - Kidderminster,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
777174,Captains Pool Road - Kidderminster,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-02-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-02-16T20:40:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
777174,Captains Pool Road - Kidderminster,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
777174,Captains Pool Road - Kidderminster,2023-02-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-02-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
777174,Captains Pool Road - Kidderminster,2023-02-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-02-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.67
777174,Captains Pool Road - Kidderminster,2023-02-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.12
777174,Captains Pool Road - Kidderminster,2023-02-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.95
777174,Captains Pool Road - Kidderminster,2023-02-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
777174,Captains Pool Road - Kidderminster,2023-02-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
777174,Captains Pool Road - Kidderminster,2023-02-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
777174,Captains Pool Road - Kidderminster,2023-02-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
777174,Captains Pool Road - Kidderminster,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
777174,Captains Pool Road - Kidderminster,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-02-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
777174,Captains Pool Road - Kidderminster,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
777174,Captains Pool Road - Kidderminster,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
777174,Captains Pool Road - Kidderminster,2023-02-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-16T20:30:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
777174,Captains Pool Road - Kidderminster,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
777174,Captains Pool Road - Kidderminster,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
777174,Captains Pool Road - Kidderminster,2023-02-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-02-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-02-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-02-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.5
777174,Captains Pool Road - Kidderminster,2023-02-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.87
777174,Captains Pool Road - Kidderminster,2023-02-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.82
777174,Captains Pool Road - Kidderminster,2023-02-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,126.3
777174,Captains Pool Road - Kidderminster,2023-02-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
777174,Captains Pool Road - Kidderminster,2023-02-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
777174,Captains Pool Road - Kidderminster,2023-02-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
777174,Captains Pool Road - Kidderminster,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
777174,Captains Pool Road - Kidderminster,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
777174,Captains Pool Road - Kidderminster,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-02-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.45
777174,Captains Pool Road - Kidderminster,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
777174,Captains Pool Road - Kidderminster,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-02-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-02-16T20:20:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
777174,Captains Pool Road - Kidderminster,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
777174,Captains Pool Road - Kidderminster,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
777174,Captains Pool Road - Kidderminster,2023-02-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-02-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-02-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.05
777174,Captains Pool Road - Kidderminster,2023-02-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.85
777174,Captains Pool Road - Kidderminster,2023-02-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.65
777174,Captains Pool Road - Kidderminster,2023-02-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,156.4
777174,Captains Pool Road - Kidderminster,2023-02-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
777174,Captains Pool Road - Kidderminster,2023-02-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
777174,Captains Pool Road - Kidderminster,2023-02-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
777174,Captains Pool Road - Kidderminster,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.58
777174,Captains Pool Road - Kidderminster,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
777174,Captains Pool Road - Kidderminster,2023-02-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.52
777174,Captains Pool Road - Kidderminster,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.65
777174,Captains Pool Road - Kidderminster,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
777174,Captains Pool Road - Kidderminster,2023-02-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-02-16T20:10:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
777174,Captains Pool Road - Kidderminster,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
777174,Captains Pool Road - Kidderminster,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
777174,Captains Pool Road - Kidderminster,2023-02-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-02-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-02-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.57
777174,Captains Pool Road - Kidderminster,2023-02-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.23
777174,Captains Pool Road - Kidderminster,2023-02-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.19
777174,Captains Pool Road - Kidderminster,2023-02-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,158.0
777174,Captains Pool Road - Kidderminster,2023-02-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
777174,Captains Pool Road - Kidderminster,2023-02-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
777174,Captains Pool Road - Kidderminster,2023-02-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
777174,Captains Pool Road - Kidderminster,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
777174,Captains Pool Road - Kidderminster,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.78
777174,Captains Pool Road - Kidderminster,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.45
777174,Captains Pool Road - Kidderminster,2023-02-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
777174,Captains Pool Road - Kidderminster,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
777174,Captains Pool Road - Kidderminster,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
777174,Captains Pool Road - Kidderminster,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
777174,Captains Pool Road - Kidderminster,2023-02-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-16T20:00:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
777174,Captains Pool Road - Kidderminster,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
777174,Captains Pool Road - Kidderminster,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
777174,Captains Pool Road - Kidderminster,2023-02-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-02-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-02-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.77
777174,Captains Pool Road - Kidderminster,2023-02-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.53
777174,Captains Pool Road - Kidderminster,2023-02-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.64
777174,Captains Pool Road - Kidderminster,2023-02-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,140.8
777174,Captains Pool Road - Kidderminster,2023-02-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
777174,Captains Pool Road - Kidderminster,2023-02-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
777174,Captains Pool Road - Kidderminster,2023-02-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
777174,Captains Pool Road - Kidderminster,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
777174,Captains Pool Road - Kidderminster,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.22
777174,Captains Pool Road - Kidderminster,2023-02-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
777174,Captains Pool Road - Kidderminster,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
777174,Captains Pool Road - Kidderminster,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-02-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-16T19:50:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
777174,Captains Pool Road - Kidderminster,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-02-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-02-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
