Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-02-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.81
777174,Captains Pool Road - Kidderminster,2023-02-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.41
777174,Captains Pool Road - Kidderminster,2023-02-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.64
777174,Captains Pool Road - Kidderminster,2023-02-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,138.9
777174,Captains Pool Road - Kidderminster,2023-02-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
777174,Captains Pool Road - Kidderminster,2023-02-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
777174,Captains Pool Road - Kidderminster,2023-02-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
777174,Captains Pool Road - Kidderminster,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
777174,Captains Pool Road - Kidderminster,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
777174,Captains Pool Road - Kidderminster,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
777174,Captains Pool Road - Kidderminster,2023-02-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
777174,Captains Pool Road - Kidderminster,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
777174,Captains Pool Road - Kidderminster,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
777174,Captains Pool Road - Kidderminster,2023-02-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-02-16T19:40:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
777174,Captains Pool Road - Kidderminster,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
777174,Captains Pool Road - Kidderminster,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-02-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-02-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-02-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-02-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.57
777174,Captains Pool Road - Kidderminster,2023-02-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.3
777174,Captains Pool Road - Kidderminster,2023-02-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.48
777174,Captains Pool Road - Kidderminster,2023-02-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,138.2
777174,Captains Pool Road - Kidderminster,2023-02-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
777174,Captains Pool Road - Kidderminster,2023-02-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
777174,Captains Pool Road - Kidderminster,2023-02-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
777174,Captains Pool Road - Kidderminster,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
777174,Captains Pool Road - Kidderminster,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
777174,Captains Pool Road - Kidderminster,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
777174,Captains Pool Road - Kidderminster,2023-02-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.11
777174,Captains Pool Road - Kidderminster,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.1
777174,Captains Pool Road - Kidderminster,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
777174,Captains Pool Road - Kidderminster,2023-02-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
777174,Captains Pool Road - Kidderminster,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-02-16T19:30:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
777174,Captains Pool Road - Kidderminster,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
777174,Captains Pool Road - Kidderminster,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-02-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-02-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-02-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.25
777174,Captains Pool Road - Kidderminster,2023-02-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.09
777174,Captains Pool Road - Kidderminster,2023-02-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.33
777174,Captains Pool Road - Kidderminster,2023-02-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,155.9
777174,Captains Pool Road - Kidderminster,2023-02-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
777174,Captains Pool Road - Kidderminster,2023-02-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
777174,Captains Pool Road - Kidderminster,2023-02-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
777174,Captains Pool Road - Kidderminster,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
777174,Captains Pool Road - Kidderminster,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.06
777174,Captains Pool Road - Kidderminster,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
777174,Captains Pool Road - Kidderminster,2023-02-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
777174,Captains Pool Road - Kidderminster,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.08
777174,Captains Pool Road - Kidderminster,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.92
777174,Captains Pool Road - Kidderminster,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
777174,Captains Pool Road - Kidderminster,2023-02-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-16T19:20:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
777174,Captains Pool Road - Kidderminster,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
777174,Captains Pool Road - Kidderminster,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-02-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-02-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-02-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
777174,Captains Pool Road - Kidderminster,2023-02-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.21
777174,Captains Pool Road - Kidderminster,2023-02-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.99
777174,Captains Pool Road - Kidderminster,2023-02-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.66
777174,Captains Pool Road - Kidderminster,2023-02-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,174.1
777174,Captains Pool Road - Kidderminster,2023-02-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
777174,Captains Pool Road - Kidderminster,2023-02-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
777174,Captains Pool Road - Kidderminster,2023-02-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
777174,Captains Pool Road - Kidderminster,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
777174,Captains Pool Road - Kidderminster,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.69
777174,Captains Pool Road - Kidderminster,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
777174,Captains Pool Road - Kidderminster,2023-02-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.6
777174,Captains Pool Road - Kidderminster,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.47
777174,Captains Pool Road - Kidderminster,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.71
777174,Captains Pool Road - Kidderminster,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
777174,Captains Pool Road - Kidderminster,2023-02-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-16T19:10:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-02-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-02-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-02-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
777174,Captains Pool Road - Kidderminster,2023-02-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.61
777174,Captains Pool Road - Kidderminster,2023-02-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.4
777174,Captains Pool Road - Kidderminster,2023-02-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.18
777174,Captains Pool Road - Kidderminster,2023-02-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,160.2
777174,Captains Pool Road - Kidderminster,2023-02-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
777174,Captains Pool Road - Kidderminster,2023-02-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
777174,Captains Pool Road - Kidderminster,2023-02-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
777174,Captains Pool Road - Kidderminster,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
777174,Captains Pool Road - Kidderminster,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.91
777174,Captains Pool Road - Kidderminster,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.15
777174,Captains Pool Road - Kidderminster,2023-02-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.59
777174,Captains Pool Road - Kidderminster,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.06
777174,Captains Pool Road - Kidderminster,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
777174,Captains Pool Road - Kidderminster,2023-02-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-02-16T19:00:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
777174,Captains Pool Road - Kidderminster,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-02-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-02-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-02-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-02-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.5
777174,Captains Pool Road - Kidderminster,2023-02-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.97
777174,Captains Pool Road - Kidderminster,2023-02-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.32
777174,Captains Pool Road - Kidderminster,2023-02-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,143.0
777174,Captains Pool Road - Kidderminster,2023-02-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
777174,Captains Pool Road - Kidderminster,2023-02-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
777174,Captains Pool Road - Kidderminster,2023-02-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
777174,Captains Pool Road - Kidderminster,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
777174,Captains Pool Road - Kidderminster,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.41
777174,Captains Pool Road - Kidderminster,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.55
777174,Captains Pool Road - Kidderminster,2023-02-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
777174,Captains Pool Road - Kidderminster,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.02
777174,Captains Pool Road - Kidderminster,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
777174,Captains Pool Road - Kidderminster,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
777174,Captains Pool Road - Kidderminster,2023-02-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.9
777174,Captains Pool Road - Kidderminster,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-02-16T18:50:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
777174,Captains Pool Road - Kidderminster,2023-02-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-02-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-02-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-02-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.66
777174,Captains Pool Road - Kidderminster,2023-02-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.9
777174,Captains Pool Road - Kidderminster,2023-02-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.53
777174,Captains Pool Road - Kidderminster,2023-02-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,135.6
777174,Captains Pool Road - Kidderminster,2023-02-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
777174,Captains Pool Road - Kidderminster,2023-02-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
777174,Captains Pool Road - Kidderminster,2023-02-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
777174,Captains Pool Road - Kidderminster,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
777174,Captains Pool Road - Kidderminster,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.31
777174,Captains Pool Road - Kidderminster,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.93
777174,Captains Pool Road - Kidderminster,2023-02-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.31
777174,Captains Pool Road - Kidderminster,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.94
777174,Captains Pool Road - Kidderminster,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
777174,Captains Pool Road - Kidderminster,2023-02-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.6
777174,Captains Pool Road - Kidderminster,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-02-16T18:40:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
777174,Captains Pool Road - Kidderminster,2023-02-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-02-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-02-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.13
777174,Captains Pool Road - Kidderminster,2023-02-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.25
777174,Captains Pool Road - Kidderminster,2023-02-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.17
777174,Captains Pool Road - Kidderminster,2023-02-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,139.3
777174,Captains Pool Road - Kidderminster,2023-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
777174,Captains Pool Road - Kidderminster,2023-02-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
777174,Captains Pool Road - Kidderminster,2023-02-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
777174,Captains Pool Road - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.74
777174,Captains Pool Road - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.55
777174,Captains Pool Road - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.42
777174,Captains Pool Road - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.38
777174,Captains Pool Road - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.02
777174,Captains Pool Road - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.6
777174,Captains Pool Road - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.3
777174,Captains Pool Road - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
777174,Captains Pool Road - Kidderminster,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-02-16T18:30:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
777174,Captains Pool Road - Kidderminster,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
777174,Captains Pool Road - Kidderminster,2023-02-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-02-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-02-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-02-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.12
777174,Captains Pool Road - Kidderminster,2023-02-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.57
777174,Captains Pool Road - Kidderminster,2023-02-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.02
777174,Captains Pool Road - Kidderminster,2023-02-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,144.2
777174,Captains Pool Road - Kidderminster,2023-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
777174,Captains Pool Road - Kidderminster,2023-02-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
777174,Captains Pool Road - Kidderminster,2023-02-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
777174,Captains Pool Road - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
777174,Captains Pool Road - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.09
777174,Captains Pool Road - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.98
777174,Captains Pool Road - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
777174,Captains Pool Road - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.2
777174,Captains Pool Road - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.58
777174,Captains Pool Road - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.85
777174,Captains Pool Road - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
777174,Captains Pool Road - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.3
777174,Captains Pool Road - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-02-16T18:20:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
777174,Captains Pool Road - Kidderminster,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
777174,Captains Pool Road - Kidderminster,2023-02-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-02-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-02-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-02-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.26
777174,Captains Pool Road - Kidderminster,2023-02-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.94
777174,Captains Pool Road - Kidderminster,2023-02-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.83
777174,Captains Pool Road - Kidderminster,2023-02-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,155.2
777174,Captains Pool Road - Kidderminster,2023-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
777174,Captains Pool Road - Kidderminster,2023-02-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
777174,Captains Pool Road - Kidderminster,2023-02-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
777174,Captains Pool Road - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
777174,Captains Pool Road - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.13
777174,Captains Pool Road - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.39
777174,Captains Pool Road - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
777174,Captains Pool Road - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.86
777174,Captains Pool Road - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.87
777174,Captains Pool Road - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.17
777174,Captains Pool Road - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-02-16T18:10:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
777174,Captains Pool Road - Kidderminster,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
777174,Captains Pool Road - Kidderminster,2023-02-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-02-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-02-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-02-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.71
777174,Captains Pool Road - Kidderminster,2023-02-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
777174,Captains Pool Road - Kidderminster,2023-02-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.56
777174,Captains Pool Road - Kidderminster,2023-02-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,172.4
777174,Captains Pool Road - Kidderminster,2023-02-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
777174,Captains Pool Road - Kidderminster,2023-02-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
777174,Captains Pool Road - Kidderminster,2023-02-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
777174,Captains Pool Road - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
777174,Captains Pool Road - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.75
777174,Captains Pool Road - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
777174,Captains Pool Road - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
777174,Captains Pool Road - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
777174,Captains Pool Road - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.1
777174,Captains Pool Road - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
777174,Captains Pool Road - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-02-16T18:00:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
777174,Captains Pool Road - Kidderminster,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
777174,Captains Pool Road - Kidderminster,2023-02-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-02-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-02-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-02-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.02
777174,Captains Pool Road - Kidderminster,2023-02-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.85
777174,Captains Pool Road - Kidderminster,2023-02-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.7
777174,Captains Pool Road - Kidderminster,2023-02-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,176.8
777174,Captains Pool Road - Kidderminster,2023-02-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
777174,Captains Pool Road - Kidderminster,2023-02-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
777174,Captains Pool Road - Kidderminster,2023-02-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
777174,Captains Pool Road - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
777174,Captains Pool Road - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.13
777174,Captains Pool Road - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.77
777174,Captains Pool Road - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
777174,Captains Pool Road - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
777174,Captains Pool Road - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.71
777174,Captains Pool Road - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
777174,Captains Pool Road - Kidderminster,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-02-16T17:50:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
777174,Captains Pool Road - Kidderminster,2023-02-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-02-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
