Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-02-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.47
777174,Captains Pool Road - Kidderminster,2023-02-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.84
777174,Captains Pool Road - Kidderminster,2023-02-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.72
777174,Captains Pool Road - Kidderminster,2023-02-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,200.3
777174,Captains Pool Road - Kidderminster,2023-02-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
777174,Captains Pool Road - Kidderminster,2023-02-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
777174,Captains Pool Road - Kidderminster,2023-02-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
777174,Captains Pool Road - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
777174,Captains Pool Road - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.93
777174,Captains Pool Road - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
777174,Captains Pool Road - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.66
777174,Captains Pool Road - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.83
777174,Captains Pool Road - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
777174,Captains Pool Road - Kidderminster,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-02-16T17:40:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
777174,Captains Pool Road - Kidderminster,2023-02-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-02-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-02-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-02-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.75
777174,Captains Pool Road - Kidderminster,2023-02-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.76
777174,Captains Pool Road - Kidderminster,2023-02-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.22
777174,Captains Pool Road - Kidderminster,2023-02-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,174.8
777174,Captains Pool Road - Kidderminster,2023-02-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
777174,Captains Pool Road - Kidderminster,2023-02-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
777174,Captains Pool Road - Kidderminster,2023-02-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
777174,Captains Pool Road - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
777174,Captains Pool Road - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.22
777174,Captains Pool Road - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
777174,Captains Pool Road - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
777174,Captains Pool Road - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.12
777174,Captains Pool Road - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.8
777174,Captains Pool Road - Kidderminster,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-02-16T17:30:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
777174,Captains Pool Road - Kidderminster,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
777174,Captains Pool Road - Kidderminster,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
777174,Captains Pool Road - Kidderminster,2023-02-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-02-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-02-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-02-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.58
777174,Captains Pool Road - Kidderminster,2023-02-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.35
777174,Captains Pool Road - Kidderminster,2023-02-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.33
777174,Captains Pool Road - Kidderminster,2023-02-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,205.9
777174,Captains Pool Road - Kidderminster,2023-02-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
777174,Captains Pool Road - Kidderminster,2023-02-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
777174,Captains Pool Road - Kidderminster,2023-02-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
777174,Captains Pool Road - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
777174,Captains Pool Road - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
777174,Captains Pool Road - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.09
777174,Captains Pool Road - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
777174,Captains Pool Road - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.63
777174,Captains Pool Road - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.1
777174,Captains Pool Road - Kidderminster,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-02-16T17:20:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
777174,Captains Pool Road - Kidderminster,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
777174,Captains Pool Road - Kidderminster,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
777174,Captains Pool Road - Kidderminster,2023-02-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-02-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-02-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.02
777174,Captains Pool Road - Kidderminster,2023-02-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.9
777174,Captains Pool Road - Kidderminster,2023-02-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.36
777174,Captains Pool Road - Kidderminster,2023-02-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,166.4
777174,Captains Pool Road - Kidderminster,2023-02-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
777174,Captains Pool Road - Kidderminster,2023-02-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
777174,Captains Pool Road - Kidderminster,2023-02-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
777174,Captains Pool Road - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
777174,Captains Pool Road - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.59
777174,Captains Pool Road - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.17
777174,Captains Pool Road - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
777174,Captains Pool Road - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.7
777174,Captains Pool Road - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-02-16T17:10:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
777174,Captains Pool Road - Kidderminster,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
777174,Captains Pool Road - Kidderminster,2023-02-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-02-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
777174,Captains Pool Road - Kidderminster,2023-02-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.89
777174,Captains Pool Road - Kidderminster,2023-02-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.29
777174,Captains Pool Road - Kidderminster,2023-02-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.33
777174,Captains Pool Road - Kidderminster,2023-02-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,175.5
777174,Captains Pool Road - Kidderminster,2023-02-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
777174,Captains Pool Road - Kidderminster,2023-02-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
777174,Captains Pool Road - Kidderminster,2023-02-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
777174,Captains Pool Road - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
777174,Captains Pool Road - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
777174,Captains Pool Road - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
777174,Captains Pool Road - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
777174,Captains Pool Road - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
777174,Captains Pool Road - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
777174,Captains Pool Road - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-02-16T17:00:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
777174,Captains Pool Road - Kidderminster,2023-02-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
777174,Captains Pool Road - Kidderminster,2023-02-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.97
777174,Captains Pool Road - Kidderminster,2023-02-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.42
777174,Captains Pool Road - Kidderminster,2023-02-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.06
777174,Captains Pool Road - Kidderminster,2023-02-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
777174,Captains Pool Road - Kidderminster,2023-02-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
777174,Captains Pool Road - Kidderminster,2023-02-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
777174,Captains Pool Road - Kidderminster,2023-02-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
777174,Captains Pool Road - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
777174,Captains Pool Road - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
777174,Captains Pool Road - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
777174,Captains Pool Road - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.51
777174,Captains Pool Road - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
777174,Captains Pool Road - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-02-16T16:50:00.000+00:00,transformer,,Temperature,C,14.1
777174,Captains Pool Road - Kidderminster,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-02-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
777174,Captains Pool Road - Kidderminster,2023-02-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-02-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.28
777174,Captains Pool Road - Kidderminster,2023-02-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.92
777174,Captains Pool Road - Kidderminster,2023-02-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.34
777174,Captains Pool Road - Kidderminster,2023-02-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
777174,Captains Pool Road - Kidderminster,2023-02-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
777174,Captains Pool Road - Kidderminster,2023-02-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
777174,Captains Pool Road - Kidderminster,2023-02-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
777174,Captains Pool Road - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
777174,Captains Pool Road - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
777174,Captains Pool Road - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
777174,Captains Pool Road - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.59
777174,Captains Pool Road - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.9
777174,Captains Pool Road - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.3
777174,Captains Pool Road - Kidderminster,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-02-16T16:40:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-02-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-02-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-02-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.49
777174,Captains Pool Road - Kidderminster,2023-02-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.76
777174,Captains Pool Road - Kidderminster,2023-02-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.56
777174,Captains Pool Road - Kidderminster,2023-02-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
777174,Captains Pool Road - Kidderminster,2023-02-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
777174,Captains Pool Road - Kidderminster,2023-02-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
777174,Captains Pool Road - Kidderminster,2023-02-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
777174,Captains Pool Road - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
777174,Captains Pool Road - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
777174,Captains Pool Road - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
777174,Captains Pool Road - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.95
777174,Captains Pool Road - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
777174,Captains Pool Road - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-02-16T16:30:00.000+00:00,transformer,,Temperature,C,14.9
777174,Captains Pool Road - Kidderminster,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
777174,Captains Pool Road - Kidderminster,2023-02-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-02-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
777174,Captains Pool Road - Kidderminster,2023-02-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.06
777174,Captains Pool Road - Kidderminster,2023-02-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.25
777174,Captains Pool Road - Kidderminster,2023-02-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-02-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
777174,Captains Pool Road - Kidderminster,2023-02-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
777174,Captains Pool Road - Kidderminster,2023-02-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
777174,Captains Pool Road - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
777174,Captains Pool Road - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
777174,Captains Pool Road - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
777174,Captains Pool Road - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
777174,Captains Pool Road - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-02-16T16:20:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-02-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-02-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-02-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-02-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.93
777174,Captains Pool Road - Kidderminster,2023-02-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.89
777174,Captains Pool Road - Kidderminster,2023-02-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.52
777174,Captains Pool Road - Kidderminster,2023-02-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-02-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
777174,Captains Pool Road - Kidderminster,2023-02-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
777174,Captains Pool Road - Kidderminster,2023-02-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
777174,Captains Pool Road - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
777174,Captains Pool Road - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
777174,Captains Pool Road - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
777174,Captains Pool Road - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-02-16T16:10:00.000+00:00,transformer,,Temperature,C,15.5
777174,Captains Pool Road - Kidderminster,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-02-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-02-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-02-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-02-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.48
777174,Captains Pool Road - Kidderminster,2023-02-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
777174,Captains Pool Road - Kidderminster,2023-02-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.19
777174,Captains Pool Road - Kidderminster,2023-02-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,132.7
777174,Captains Pool Road - Kidderminster,2023-02-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
777174,Captains Pool Road - Kidderminster,2023-02-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-02-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
777174,Captains Pool Road - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
777174,Captains Pool Road - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
777174,Captains Pool Road - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
777174,Captains Pool Road - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-02-16T16:00:00.000+00:00,transformer,,Temperature,C,16.1
777174,Captains Pool Road - Kidderminster,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-02-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-02-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-02-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-02-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.26
777174,Captains Pool Road - Kidderminster,2023-02-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
777174,Captains Pool Road - Kidderminster,2023-02-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
777174,Captains Pool Road - Kidderminster,2023-02-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-02-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
777174,Captains Pool Road - Kidderminster,2023-02-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-02-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
777174,Captains Pool Road - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
777174,Captains Pool Road - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
777174,Captains Pool Road - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
777174,Captains Pool Road - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-02-16T15:50:00.000+00:00,transformer,,Temperature,C,16.9
777174,Captains Pool Road - Kidderminster,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
777174,Captains Pool Road - Kidderminster,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-02-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-02-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
