Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-02-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.65
777174,Captains Pool Road - Kidderminster,2023-02-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.05
777174,Captains Pool Road - Kidderminster,2023-02-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
777174,Captains Pool Road - Kidderminster,2023-02-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
777174,Captains Pool Road - Kidderminster,2023-02-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-02-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
777174,Captains Pool Road - Kidderminster,2023-02-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
777174,Captains Pool Road - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
777174,Captains Pool Road - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
777174,Captains Pool Road - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
777174,Captains Pool Road - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-02-16T13:40:00.000+00:00,transformer,,Temperature,C,16.7
777174,Captains Pool Road - Kidderminster,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
777174,Captains Pool Road - Kidderminster,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-02-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-02-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-02-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
777174,Captains Pool Road - Kidderminster,2023-02-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.41
777174,Captains Pool Road - Kidderminster,2023-02-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.27
777174,Captains Pool Road - Kidderminster,2023-02-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
777174,Captains Pool Road - Kidderminster,2023-02-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-02-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
777174,Captains Pool Road - Kidderminster,2023-02-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
777174,Captains Pool Road - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
777174,Captains Pool Road - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
777174,Captains Pool Road - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
777174,Captains Pool Road - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-02-16T13:30:00.000+00:00,transformer,,Temperature,C,16.5
777174,Captains Pool Road - Kidderminster,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
777174,Captains Pool Road - Kidderminster,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-02-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-02-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-02-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-02-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.74
777174,Captains Pool Road - Kidderminster,2023-02-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.56
777174,Captains Pool Road - Kidderminster,2023-02-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
777174,Captains Pool Road - Kidderminster,2023-02-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,126.4
777174,Captains Pool Road - Kidderminster,2023-02-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-02-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
777174,Captains Pool Road - Kidderminster,2023-02-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
777174,Captains Pool Road - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
777174,Captains Pool Road - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
777174,Captains Pool Road - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
777174,Captains Pool Road - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-02-16T13:20:00.000+00:00,transformer,,Temperature,C,16.0
777174,Captains Pool Road - Kidderminster,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
777174,Captains Pool Road - Kidderminster,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-02-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-02-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-02-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-02-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
777174,Captains Pool Road - Kidderminster,2023-02-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.4
777174,Captains Pool Road - Kidderminster,2023-02-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.1
777174,Captains Pool Road - Kidderminster,2023-02-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,139.8
777174,Captains Pool Road - Kidderminster,2023-02-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-02-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
777174,Captains Pool Road - Kidderminster,2023-02-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
777174,Captains Pool Road - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
777174,Captains Pool Road - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
777174,Captains Pool Road - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
777174,Captains Pool Road - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
777174,Captains Pool Road - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
777174,Captains Pool Road - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
777174,Captains Pool Road - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-02-16T13:10:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
777174,Captains Pool Road - Kidderminster,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
777174,Captains Pool Road - Kidderminster,2023-02-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-02-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.67
777174,Captains Pool Road - Kidderminster,2023-02-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.95
777174,Captains Pool Road - Kidderminster,2023-02-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.58
777174,Captains Pool Road - Kidderminster,2023-02-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
777174,Captains Pool Road - Kidderminster,2023-02-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-02-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
777174,Captains Pool Road - Kidderminster,2023-02-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
777174,Captains Pool Road - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
777174,Captains Pool Road - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
777174,Captains Pool Road - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
777174,Captains Pool Road - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-02-16T13:00:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
777174,Captains Pool Road - Kidderminster,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
777174,Captains Pool Road - Kidderminster,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-02-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-02-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
777174,Captains Pool Road - Kidderminster,2023-02-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.57
777174,Captains Pool Road - Kidderminster,2023-02-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
777174,Captains Pool Road - Kidderminster,2023-02-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,145.0
777174,Captains Pool Road - Kidderminster,2023-02-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-02-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
777174,Captains Pool Road - Kidderminster,2023-02-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.82
777174,Captains Pool Road - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
777174,Captains Pool Road - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
777174,Captains Pool Road - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
777174,Captains Pool Road - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-02-16T12:50:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
777174,Captains Pool Road - Kidderminster,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
777174,Captains Pool Road - Kidderminster,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-02-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-02-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.93
777174,Captains Pool Road - Kidderminster,2023-02-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.14
777174,Captains Pool Road - Kidderminster,2023-02-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
777174,Captains Pool Road - Kidderminster,2023-02-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,165.9
777174,Captains Pool Road - Kidderminster,2023-02-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-02-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
777174,Captains Pool Road - Kidderminster,2023-02-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
777174,Captains Pool Road - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
777174,Captains Pool Road - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.66
777174,Captains Pool Road - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
777174,Captains Pool Road - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
777174,Captains Pool Road - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-02-16T12:40:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
777174,Captains Pool Road - Kidderminster,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
777174,Captains Pool Road - Kidderminster,2023-02-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.22
777174,Captains Pool Road - Kidderminster,2023-02-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.54
777174,Captains Pool Road - Kidderminster,2023-02-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.9
777174,Captains Pool Road - Kidderminster,2023-02-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
777174,Captains Pool Road - Kidderminster,2023-02-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
777174,Captains Pool Road - Kidderminster,2023-02-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
777174,Captains Pool Road - Kidderminster,2023-02-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
777174,Captains Pool Road - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
777174,Captains Pool Road - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
777174,Captains Pool Road - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
777174,Captains Pool Road - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
777174,Captains Pool Road - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.24
777174,Captains Pool Road - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
777174,Captains Pool Road - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-02-16T12:30:00.000+00:00,transformer,,Temperature,C,15.8
777174,Captains Pool Road - Kidderminster,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
777174,Captains Pool Road - Kidderminster,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
777174,Captains Pool Road - Kidderminster,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-02-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-02-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.92
777174,Captains Pool Road - Kidderminster,2023-02-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.61
777174,Captains Pool Road - Kidderminster,2023-02-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.85
777174,Captains Pool Road - Kidderminster,2023-02-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
777174,Captains Pool Road - Kidderminster,2023-02-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-02-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
777174,Captains Pool Road - Kidderminster,2023-02-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
777174,Captains Pool Road - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
777174,Captains Pool Road - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.44
777174,Captains Pool Road - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
777174,Captains Pool Road - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-02-16T12:20:00.000+00:00,transformer,,Temperature,C,16.1
777174,Captains Pool Road - Kidderminster,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
777174,Captains Pool Road - Kidderminster,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-02-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-02-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.71
777174,Captains Pool Road - Kidderminster,2023-02-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.81
777174,Captains Pool Road - Kidderminster,2023-02-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.18
777174,Captains Pool Road - Kidderminster,2023-02-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-02-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
777174,Captains Pool Road - Kidderminster,2023-02-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
777174,Captains Pool Road - Kidderminster,2023-02-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
777174,Captains Pool Road - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
777174,Captains Pool Road - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
777174,Captains Pool Road - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
777174,Captains Pool Road - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-02-16T12:10:00.000+00:00,transformer,,Temperature,C,15.9
777174,Captains Pool Road - Kidderminster,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
777174,Captains Pool Road - Kidderminster,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-02-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-02-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.02
777174,Captains Pool Road - Kidderminster,2023-02-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.72
777174,Captains Pool Road - Kidderminster,2023-02-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
777174,Captains Pool Road - Kidderminster,2023-02-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
777174,Captains Pool Road - Kidderminster,2023-02-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-02-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
777174,Captains Pool Road - Kidderminster,2023-02-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.93
777174,Captains Pool Road - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
777174,Captains Pool Road - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
777174,Captains Pool Road - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
777174,Captains Pool Road - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-02-16T12:00:00.000+00:00,transformer,,Temperature,C,16.0
777174,Captains Pool Road - Kidderminster,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
777174,Captains Pool Road - Kidderminster,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
777174,Captains Pool Road - Kidderminster,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-02-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-02-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.5
777174,Captains Pool Road - Kidderminster,2023-02-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.33
777174,Captains Pool Road - Kidderminster,2023-02-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
777174,Captains Pool Road - Kidderminster,2023-02-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,145.8
777174,Captains Pool Road - Kidderminster,2023-02-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
777174,Captains Pool Road - Kidderminster,2023-02-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
777174,Captains Pool Road - Kidderminster,2023-02-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
777174,Captains Pool Road - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
777174,Captains Pool Road - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
777174,Captains Pool Road - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-02-16T11:50:00.000+00:00,transformer,,Temperature,C,16.7
777174,Captains Pool Road - Kidderminster,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
777174,Captains Pool Road - Kidderminster,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
777174,Captains Pool Road - Kidderminster,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-02-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
