Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
777174,Captains Pool Road - Kidderminster,2023-02-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.54
777174,Captains Pool Road - Kidderminster,2023-02-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.22
777174,Captains Pool Road - Kidderminster,2023-02-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-02-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-02-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-02-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
777174,Captains Pool Road - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
777174,Captains Pool Road - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
777174,Captains Pool Road - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
777174,Captains Pool Road - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
777174,Captains Pool Road - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
777174,Captains Pool Road - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-02-16T09:40:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777174,Captains Pool Road - Kidderminster,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-02-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-02-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-02-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
777174,Captains Pool Road - Kidderminster,2023-02-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
777174,Captains Pool Road - Kidderminster,2023-02-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
777174,Captains Pool Road - Kidderminster,2023-02-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-02-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-02-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
777174,Captains Pool Road - Kidderminster,2023-02-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
777174,Captains Pool Road - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
777174,Captains Pool Road - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
777174,Captains Pool Road - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
777174,Captains Pool Road - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
777174,Captains Pool Road - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
777174,Captains Pool Road - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-02-16T09:30:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-02-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-02-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-02-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.98
777174,Captains Pool Road - Kidderminster,2023-02-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.76
777174,Captains Pool Road - Kidderminster,2023-02-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.96
777174,Captains Pool Road - Kidderminster,2023-02-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-02-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-02-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
777174,Captains Pool Road - Kidderminster,2023-02-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
777174,Captains Pool Road - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
777174,Captains Pool Road - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
777174,Captains Pool Road - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
777174,Captains Pool Road - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
777174,Captains Pool Road - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-02-16T09:20:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-02-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-02-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.74
777174,Captains Pool Road - Kidderminster,2023-02-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.51
777174,Captains Pool Road - Kidderminster,2023-02-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
777174,Captains Pool Road - Kidderminster,2023-02-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-02-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-02-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
777174,Captains Pool Road - Kidderminster,2023-02-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
777174,Captains Pool Road - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.23
777174,Captains Pool Road - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
777174,Captains Pool Road - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
777174,Captains Pool Road - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-02-16T09:10:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
777174,Captains Pool Road - Kidderminster,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-02-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-02-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-02-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-02-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.82
777174,Captains Pool Road - Kidderminster,2023-02-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.47
777174,Captains Pool Road - Kidderminster,2023-02-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.65
777174,Captains Pool Road - Kidderminster,2023-02-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
777174,Captains Pool Road - Kidderminster,2023-02-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
777174,Captains Pool Road - Kidderminster,2023-02-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
777174,Captains Pool Road - Kidderminster,2023-02-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
777174,Captains Pool Road - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
777174,Captains Pool Road - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
777174,Captains Pool Road - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
777174,Captains Pool Road - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
777174,Captains Pool Road - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-02-16T09:00:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-02-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-02-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-02-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-02-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.31
777174,Captains Pool Road - Kidderminster,2023-02-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.64
777174,Captains Pool Road - Kidderminster,2023-02-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.36
777174,Captains Pool Road - Kidderminster,2023-02-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,160.0
777174,Captains Pool Road - Kidderminster,2023-02-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-02-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
777174,Captains Pool Road - Kidderminster,2023-02-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
777174,Captains Pool Road - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
777174,Captains Pool Road - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
777174,Captains Pool Road - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
777174,Captains Pool Road - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-02-16T08:50:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-02-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-02-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-02-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.4
777174,Captains Pool Road - Kidderminster,2023-02-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.58
777174,Captains Pool Road - Kidderminster,2023-02-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
777174,Captains Pool Road - Kidderminster,2023-02-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-02-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-02-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
777174,Captains Pool Road - Kidderminster,2023-02-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
777174,Captains Pool Road - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
777174,Captains Pool Road - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
777174,Captains Pool Road - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-02-16T08:40:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
777174,Captains Pool Road - Kidderminster,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
777174,Captains Pool Road - Kidderminster,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
777174,Captains Pool Road - Kidderminster,2023-02-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-02-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-02-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.75
777174,Captains Pool Road - Kidderminster,2023-02-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
777174,Captains Pool Road - Kidderminster,2023-02-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.3
777174,Captains Pool Road - Kidderminster,2023-02-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-02-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-02-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
777174,Captains Pool Road - Kidderminster,2023-02-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
777174,Captains Pool Road - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
777174,Captains Pool Road - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
777174,Captains Pool Road - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
777174,Captains Pool Road - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-02-16T08:30:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
777174,Captains Pool Road - Kidderminster,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
777174,Captains Pool Road - Kidderminster,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
777174,Captains Pool Road - Kidderminster,2023-02-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-02-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
777174,Captains Pool Road - Kidderminster,2023-02-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-02-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
777174,Captains Pool Road - Kidderminster,2023-02-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
777174,Captains Pool Road - Kidderminster,2023-02-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.14
777174,Captains Pool Road - Kidderminster,2023-02-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-02-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-02-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
777174,Captains Pool Road - Kidderminster,2023-02-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
777174,Captains Pool Road - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
777174,Captains Pool Road - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
777174,Captains Pool Road - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
777174,Captains Pool Road - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-02-16T08:20:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
777174,Captains Pool Road - Kidderminster,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
777174,Captains Pool Road - Kidderminster,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
777174,Captains Pool Road - Kidderminster,2023-02-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-02-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
777174,Captains Pool Road - Kidderminster,2023-02-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-02-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.21
777174,Captains Pool Road - Kidderminster,2023-02-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.39
777174,Captains Pool Road - Kidderminster,2023-02-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
777174,Captains Pool Road - Kidderminster,2023-02-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
777174,Captains Pool Road - Kidderminster,2023-02-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
777174,Captains Pool Road - Kidderminster,2023-02-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
777174,Captains Pool Road - Kidderminster,2023-02-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
777174,Captains Pool Road - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
777174,Captains Pool Road - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
777174,Captains Pool Road - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
777174,Captains Pool Road - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
777174,Captains Pool Road - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
777174,Captains Pool Road - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-02-16T08:10:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
777174,Captains Pool Road - Kidderminster,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
777174,Captains Pool Road - Kidderminster,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
777174,Captains Pool Road - Kidderminster,2023-02-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-02-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
777174,Captains Pool Road - Kidderminster,2023-02-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-02-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
777174,Captains Pool Road - Kidderminster,2023-02-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
777174,Captains Pool Road - Kidderminster,2023-02-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.29
777174,Captains Pool Road - Kidderminster,2023-02-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-02-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-02-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
777174,Captains Pool Road - Kidderminster,2023-02-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
777174,Captains Pool Road - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
777174,Captains Pool Road - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
777174,Captains Pool Road - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-02-16T08:00:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
777174,Captains Pool Road - Kidderminster,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
777174,Captains Pool Road - Kidderminster,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
777174,Captains Pool Road - Kidderminster,2023-02-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-02-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-02-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-02-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.95
777174,Captains Pool Road - Kidderminster,2023-02-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.83
777174,Captains Pool Road - Kidderminster,2023-02-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.04
777174,Captains Pool Road - Kidderminster,2023-02-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
777174,Captains Pool Road - Kidderminster,2023-02-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-02-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
777174,Captains Pool Road - Kidderminster,2023-02-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
777174,Captains Pool Road - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
777174,Captains Pool Road - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
777174,Captains Pool Road - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
777174,Captains Pool Road - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-02-16T07:50:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-02-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-02-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-02-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
777174,Captains Pool Road - Kidderminster,2023-02-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-02-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
