Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-02-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.95
777174,Captains Pool Road - Kidderminster,2023-02-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.09
777174,Captains Pool Road - Kidderminster,2023-02-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.41
777174,Captains Pool Road - Kidderminster,2023-02-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-02-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-02-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
777174,Captains Pool Road - Kidderminster,2023-02-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
777174,Captains Pool Road - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
777174,Captains Pool Road - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
777174,Captains Pool Road - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
777174,Captains Pool Road - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
777174,Captains Pool Road - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
777174,Captains Pool Road - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-02-16T07:40:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-02-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-02-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-02-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
777174,Captains Pool Road - Kidderminster,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
777174,Captains Pool Road - Kidderminster,2023-02-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-02-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-02-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-02-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
777174,Captains Pool Road - Kidderminster,2023-02-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.37
777174,Captains Pool Road - Kidderminster,2023-02-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.76
777174,Captains Pool Road - Kidderminster,2023-02-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,139.6
777174,Captains Pool Road - Kidderminster,2023-02-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-02-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
777174,Captains Pool Road - Kidderminster,2023-02-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
777174,Captains Pool Road - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
777174,Captains Pool Road - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.99
777174,Captains Pool Road - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.7
777174,Captains Pool Road - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
777174,Captains Pool Road - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
777174,Captains Pool Road - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
777174,Captains Pool Road - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-02-16T07:30:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-02-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-02-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-02-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-02-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
777174,Captains Pool Road - Kidderminster,2023-02-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-02-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-02-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-02-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
777174,Captains Pool Road - Kidderminster,2023-02-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.49
777174,Captains Pool Road - Kidderminster,2023-02-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
777174,Captains Pool Road - Kidderminster,2023-02-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,206.9
777174,Captains Pool Road - Kidderminster,2023-02-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-02-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
777174,Captains Pool Road - Kidderminster,2023-02-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
777174,Captains Pool Road - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.09
777174,Captains Pool Road - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
777174,Captains Pool Road - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
777174,Captains Pool Road - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
777174,Captains Pool Road - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-02-16T07:20:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-02-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-02-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-02-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-02-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-02-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-02-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-02-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.73
777174,Captains Pool Road - Kidderminster,2023-02-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.79
777174,Captains Pool Road - Kidderminster,2023-02-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.62
777174,Captains Pool Road - Kidderminster,2023-02-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,152.3
777174,Captains Pool Road - Kidderminster,2023-02-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
777174,Captains Pool Road - Kidderminster,2023-02-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
777174,Captains Pool Road - Kidderminster,2023-02-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
777174,Captains Pool Road - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
777174,Captains Pool Road - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.33
777174,Captains Pool Road - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
777174,Captains Pool Road - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
777174,Captains Pool Road - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-02-16T07:10:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-02-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777174,Captains Pool Road - Kidderminster,2023-02-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
777174,Captains Pool Road - Kidderminster,2023-02-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
777174,Captains Pool Road - Kidderminster,2023-02-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-02-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-02-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-02-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-02-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
777174,Captains Pool Road - Kidderminster,2023-02-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.14
777174,Captains Pool Road - Kidderminster,2023-02-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.46
777174,Captains Pool Road - Kidderminster,2023-02-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
777174,Captains Pool Road - Kidderminster,2023-02-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-02-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
777174,Captains Pool Road - Kidderminster,2023-02-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
777174,Captains Pool Road - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
777174,Captains Pool Road - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
777174,Captains Pool Road - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
777174,Captains Pool Road - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.0
777174,Captains Pool Road - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-02-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-02-16T07:00:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-02-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-02-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-02-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
777174,Captains Pool Road - Kidderminster,2023-02-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-02-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-02-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-02-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.26
777174,Captains Pool Road - Kidderminster,2023-02-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.98
777174,Captains Pool Road - Kidderminster,2023-02-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.87
777174,Captains Pool Road - Kidderminster,2023-02-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,136.1
777174,Captains Pool Road - Kidderminster,2023-02-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-02-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
777174,Captains Pool Road - Kidderminster,2023-02-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
777174,Captains Pool Road - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
777174,Captains Pool Road - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
777174,Captains Pool Road - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
777174,Captains Pool Road - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
777174,Captains Pool Road - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
777174,Captains Pool Road - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-02-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-16T06:50:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-02-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-02-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-02-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
777174,Captains Pool Road - Kidderminster,2023-02-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-02-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-02-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.14
777174,Captains Pool Road - Kidderminster,2023-02-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.29
777174,Captains Pool Road - Kidderminster,2023-02-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.93
777174,Captains Pool Road - Kidderminster,2023-02-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-02-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-02-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
777174,Captains Pool Road - Kidderminster,2023-02-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
777174,Captains Pool Road - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.19
777174,Captains Pool Road - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.8
777174,Captains Pool Road - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
777174,Captains Pool Road - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
777174,Captains Pool Road - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
777174,Captains Pool Road - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-02-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-02-16T06:40:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-02-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-02-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-02-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-02-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-02-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-02-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-02-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.54
777174,Captains Pool Road - Kidderminster,2023-02-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.83
777174,Captains Pool Road - Kidderminster,2023-02-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
777174,Captains Pool Road - Kidderminster,2023-02-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,177.3
777174,Captains Pool Road - Kidderminster,2023-02-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-02-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
777174,Captains Pool Road - Kidderminster,2023-02-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
777174,Captains Pool Road - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
777174,Captains Pool Road - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
777174,Captains Pool Road - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
777174,Captains Pool Road - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-02-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-02-16T06:30:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-02-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
777174,Captains Pool Road - Kidderminster,2023-02-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-02-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
777174,Captains Pool Road - Kidderminster,2023-02-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-02-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-02-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-02-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
777174,Captains Pool Road - Kidderminster,2023-02-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.86
777174,Captains Pool Road - Kidderminster,2023-02-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-02-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
777174,Captains Pool Road - Kidderminster,2023-02-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-02-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-02-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
777174,Captains Pool Road - Kidderminster,2023-02-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-02-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
777174,Captains Pool Road - Kidderminster,2023-02-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-02-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-02-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-02-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-02-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-02-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
777174,Captains Pool Road - Kidderminster,2023-02-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-02-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-02-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-02-16T06:20:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-02-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
777174,Captains Pool Road - Kidderminster,2023-02-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-02-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-02-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-02-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-02-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
777174,Captains Pool Road - Kidderminster,2023-02-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
777174,Captains Pool Road - Kidderminster,2023-02-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.28
777174,Captains Pool Road - Kidderminster,2023-02-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-02-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-02-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-02-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-02-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
777174,Captains Pool Road - Kidderminster,2023-02-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
777174,Captains Pool Road - Kidderminster,2023-02-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-02-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-02-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-02-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-02-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
777174,Captains Pool Road - Kidderminster,2023-02-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
777174,Captains Pool Road - Kidderminster,2023-02-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-02-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-02-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-02-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-02-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-02-16T06:10:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-02-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-02-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-02-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
777174,Captains Pool Road - Kidderminster,2023-02-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-02-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-02-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-02-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
777174,Captains Pool Road - Kidderminster,2023-02-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
777174,Captains Pool Road - Kidderminster,2023-02-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.06
777174,Captains Pool Road - Kidderminster,2023-02-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-02-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-02-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-02-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-02-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
777174,Captains Pool Road - Kidderminster,2023-02-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
777174,Captains Pool Road - Kidderminster,2023-02-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
777174,Captains Pool Road - Kidderminster,2023-02-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-02-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-02-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-02-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-02-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-02-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
777174,Captains Pool Road - Kidderminster,2023-02-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
777174,Captains Pool Road - Kidderminster,2023-02-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
777174,Captains Pool Road - Kidderminster,2023-02-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-02-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-02-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-02-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-02-16T06:00:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-02-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-02-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-02-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
777174,Captains Pool Road - Kidderminster,2023-02-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-02-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-02-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
777174,Captains Pool Road - Kidderminster,2023-02-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-02-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-02-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-02-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-02-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-02-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-02-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
777174,Captains Pool Road - Kidderminster,2023-02-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
777174,Captains Pool Road - Kidderminster,2023-02-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
777174,Captains Pool Road - Kidderminster,2023-02-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-02-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-02-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-02-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-02-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
777174,Captains Pool Road - Kidderminster,2023-02-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
777174,Captains Pool Road - Kidderminster,2023-02-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
777174,Captains Pool Road - Kidderminster,2023-02-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-02-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-02-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-02-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-02-16T05:50:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-02-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-02-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-02-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-02-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
