Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-02-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
777174,Captains Pool Road - Kidderminster,2023-02-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
777174,Captains Pool Road - Kidderminster,2023-02-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-02-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-02-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-02-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
777174,Captains Pool Road - Kidderminster,2023-02-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
777174,Captains Pool Road - Kidderminster,2023-02-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
777174,Captains Pool Road - Kidderminster,2023-02-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-02-16T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-02-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-02-16T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
777174,Captains Pool Road - Kidderminster,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
777174,Captains Pool Road - Kidderminster,2023-02-16T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-02-16T03:40:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-02-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
777174,Captains Pool Road - Kidderminster,2023-02-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
777174,Captains Pool Road - Kidderminster,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
777174,Captains Pool Road - Kidderminster,2023-02-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-02-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-02-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-02-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-02-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
777174,Captains Pool Road - Kidderminster,2023-02-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.08
777174,Captains Pool Road - Kidderminster,2023-02-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-02-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-02-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-02-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-02-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-16T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-16T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
777174,Captains Pool Road - Kidderminster,2023-02-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-02-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
777174,Captains Pool Road - Kidderminster,2023-02-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-02-16T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-02-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-02-16T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
777174,Captains Pool Road - Kidderminster,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
777174,Captains Pool Road - Kidderminster,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-02-16T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-02-16T03:30:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
777174,Captains Pool Road - Kidderminster,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
777174,Captains Pool Road - Kidderminster,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
777174,Captains Pool Road - Kidderminster,2023-02-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-02-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-02-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-02-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-02-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-02-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
777174,Captains Pool Road - Kidderminster,2023-02-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-02-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-02-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-02-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-02-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
777174,Captains Pool Road - Kidderminster,2023-02-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
777174,Captains Pool Road - Kidderminster,2023-02-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
777174,Captains Pool Road - Kidderminster,2023-02-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-02-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-02-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-02-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
777174,Captains Pool Road - Kidderminster,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
777174,Captains Pool Road - Kidderminster,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
777174,Captains Pool Road - Kidderminster,2023-02-16T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-02-16T03:20:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-02-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
777174,Captains Pool Road - Kidderminster,2023-02-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
777174,Captains Pool Road - Kidderminster,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-02-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-02-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
777174,Captains Pool Road - Kidderminster,2023-02-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-02-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-02-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
777174,Captains Pool Road - Kidderminster,2023-02-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.7
777174,Captains Pool Road - Kidderminster,2023-02-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-02-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-02-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
777174,Captains Pool Road - Kidderminster,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
777174,Captains Pool Road - Kidderminster,2023-02-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
777174,Captains Pool Road - Kidderminster,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
777174,Captains Pool Road - Kidderminster,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
777174,Captains Pool Road - Kidderminster,2023-02-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-02-16T03:10:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-02-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
777174,Captains Pool Road - Kidderminster,2023-02-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
777174,Captains Pool Road - Kidderminster,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-02-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-02-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-02-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-02-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-02-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.91
777174,Captains Pool Road - Kidderminster,2023-02-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-02-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-02-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-02-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-02-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
777174,Captains Pool Road - Kidderminster,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
777174,Captains Pool Road - Kidderminster,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
777174,Captains Pool Road - Kidderminster,2023-02-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
777174,Captains Pool Road - Kidderminster,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
777174,Captains Pool Road - Kidderminster,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
777174,Captains Pool Road - Kidderminster,2023-02-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-02-16T03:00:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-02-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
777174,Captains Pool Road - Kidderminster,2023-02-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
777174,Captains Pool Road - Kidderminster,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-02-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-02-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-02-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-02-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.77
777174,Captains Pool Road - Kidderminster,2023-02-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.22
777174,Captains Pool Road - Kidderminster,2023-02-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.66
777174,Captains Pool Road - Kidderminster,2023-02-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-02-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-02-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-02-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
777174,Captains Pool Road - Kidderminster,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
777174,Captains Pool Road - Kidderminster,2023-02-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
777174,Captains Pool Road - Kidderminster,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
777174,Captains Pool Road - Kidderminster,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
777174,Captains Pool Road - Kidderminster,2023-02-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-02-16T02:50:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-02-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
777174,Captains Pool Road - Kidderminster,2023-02-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-02-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-02-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-02-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
777174,Captains Pool Road - Kidderminster,2023-02-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-02-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-02-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
777174,Captains Pool Road - Kidderminster,2023-02-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
777174,Captains Pool Road - Kidderminster,2023-02-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-02-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-02-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-02-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
777174,Captains Pool Road - Kidderminster,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-02-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-02-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-02-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
777174,Captains Pool Road - Kidderminster,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
777174,Captains Pool Road - Kidderminster,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
777174,Captains Pool Road - Kidderminster,2023-02-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-02-16T02:40:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-02-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-02-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-02-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-02-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-02-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
777174,Captains Pool Road - Kidderminster,2023-02-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-02-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
777174,Captains Pool Road - Kidderminster,2023-02-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
777174,Captains Pool Road - Kidderminster,2023-02-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.76
777174,Captains Pool Road - Kidderminster,2023-02-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-02-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-02-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-02-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-02-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
777174,Captains Pool Road - Kidderminster,2023-02-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
777174,Captains Pool Road - Kidderminster,2023-02-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-02-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-02-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-02-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-02-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
777174,Captains Pool Road - Kidderminster,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
777174,Captains Pool Road - Kidderminster,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777174,Captains Pool Road - Kidderminster,2023-02-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-02-16T02:30:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-02-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-02-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
777174,Captains Pool Road - Kidderminster,2023-02-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-02-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-02-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-02-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-02-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-02-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
777174,Captains Pool Road - Kidderminster,2023-02-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-02-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-02-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-02-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-02-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-02-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-02-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-02-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-02-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-02-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-02-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
777174,Captains Pool Road - Kidderminster,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
777174,Captains Pool Road - Kidderminster,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-02-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-02-16T02:20:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-02-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
777174,Captains Pool Road - Kidderminster,2023-02-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
777174,Captains Pool Road - Kidderminster,2023-02-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-02-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-02-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
777174,Captains Pool Road - Kidderminster,2023-02-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-02-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
777174,Captains Pool Road - Kidderminster,2023-02-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
777174,Captains Pool Road - Kidderminster,2023-02-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
777174,Captains Pool Road - Kidderminster,2023-02-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-02-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-02-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-02-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
777174,Captains Pool Road - Kidderminster,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
777174,Captains Pool Road - Kidderminster,2023-02-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
777174,Captains Pool Road - Kidderminster,2023-02-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-02-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-02-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
777174,Captains Pool Road - Kidderminster,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
777174,Captains Pool Road - Kidderminster,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
777174,Captains Pool Road - Kidderminster,2023-02-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-02-16T02:10:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-02-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-02-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-02-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-02-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-02-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-02-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
777174,Captains Pool Road - Kidderminster,2023-02-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-02-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
777174,Captains Pool Road - Kidderminster,2023-02-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777174,Captains Pool Road - Kidderminster,2023-02-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-02-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-02-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
777174,Captains Pool Road - Kidderminster,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
777174,Captains Pool Road - Kidderminster,2023-02-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
777174,Captains Pool Road - Kidderminster,2023-02-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-02-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-02-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
777174,Captains Pool Road - Kidderminster,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
777174,Captains Pool Road - Kidderminster,2023-02-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-02-16T02:00:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-02-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-02-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
777174,Captains Pool Road - Kidderminster,2023-02-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-02-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-02-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
777174,Captains Pool Road - Kidderminster,2023-02-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-02-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
777174,Captains Pool Road - Kidderminster,2023-02-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
777174,Captains Pool Road - Kidderminster,2023-02-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.75
777174,Captains Pool Road - Kidderminster,2023-02-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-02-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
777174,Captains Pool Road - Kidderminster,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-02-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-02-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-02-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-02-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
777174,Captains Pool Road - Kidderminster,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
777174,Captains Pool Road - Kidderminster,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
777174,Captains Pool Road - Kidderminster,2023-02-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-02-16T01:50:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-02-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
777174,Captains Pool Road - Kidderminster,2023-02-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
777174,Captains Pool Road - Kidderminster,2023-02-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-02-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-02-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-02-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
