Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
777174,Captains Pool Road - Kidderminster,2023-02-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-02-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-02-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
777174,Captains Pool Road - Kidderminster,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
777174,Captains Pool Road - Kidderminster,2023-02-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
777174,Captains Pool Road - Kidderminster,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
777174,Captains Pool Road - Kidderminster,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
777174,Captains Pool Road - Kidderminster,2023-02-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-02-17T23:40:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-02-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-02-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
777174,Captains Pool Road - Kidderminster,2023-02-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
777174,Captains Pool Road - Kidderminster,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-02-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-02-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
777174,Captains Pool Road - Kidderminster,2023-02-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-02-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
777174,Captains Pool Road - Kidderminster,2023-02-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
777174,Captains Pool Road - Kidderminster,2023-02-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-02-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-02-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-02-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
777174,Captains Pool Road - Kidderminster,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
777174,Captains Pool Road - Kidderminster,2023-02-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
777174,Captains Pool Road - Kidderminster,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
777174,Captains Pool Road - Kidderminster,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
777174,Captains Pool Road - Kidderminster,2023-02-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-02-17T23:30:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
777174,Captains Pool Road - Kidderminster,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
777174,Captains Pool Road - Kidderminster,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-02-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-02-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
777174,Captains Pool Road - Kidderminster,2023-02-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
777174,Captains Pool Road - Kidderminster,2023-02-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
777174,Captains Pool Road - Kidderminster,2023-02-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-02-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-02-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-02-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-02-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-02-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
777174,Captains Pool Road - Kidderminster,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
777174,Captains Pool Road - Kidderminster,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
777174,Captains Pool Road - Kidderminster,2023-02-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-02-17T23:20:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
777174,Captains Pool Road - Kidderminster,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
777174,Captains Pool Road - Kidderminster,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
777174,Captains Pool Road - Kidderminster,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
777174,Captains Pool Road - Kidderminster,2023-02-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-02-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
777174,Captains Pool Road - Kidderminster,2023-02-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
777174,Captains Pool Road - Kidderminster,2023-02-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-02-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.84
777174,Captains Pool Road - Kidderminster,2023-02-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
777174,Captains Pool Road - Kidderminster,2023-02-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-02-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-02-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
777174,Captains Pool Road - Kidderminster,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-02-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
777174,Captains Pool Road - Kidderminster,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
777174,Captains Pool Road - Kidderminster,2023-02-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-02-17T23:10:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
777174,Captains Pool Road - Kidderminster,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
777174,Captains Pool Road - Kidderminster,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
777174,Captains Pool Road - Kidderminster,2023-02-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-02-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
777174,Captains Pool Road - Kidderminster,2023-02-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-02-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
777174,Captains Pool Road - Kidderminster,2023-02-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.4
777174,Captains Pool Road - Kidderminster,2023-02-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-02-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-02-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-02-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-02-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
777174,Captains Pool Road - Kidderminster,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
777174,Captains Pool Road - Kidderminster,2023-02-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
777174,Captains Pool Road - Kidderminster,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
777174,Captains Pool Road - Kidderminster,2023-02-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-02-17T23:00:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-02-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-02-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-02-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
777174,Captains Pool Road - Kidderminster,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
777174,Captains Pool Road - Kidderminster,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
777174,Captains Pool Road - Kidderminster,2023-02-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-02-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-02-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-02-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
777174,Captains Pool Road - Kidderminster,2023-02-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
777174,Captains Pool Road - Kidderminster,2023-02-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
777174,Captains Pool Road - Kidderminster,2023-02-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-02-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-02-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-02-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
777174,Captains Pool Road - Kidderminster,2023-02-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
777174,Captains Pool Road - Kidderminster,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
777174,Captains Pool Road - Kidderminster,2023-02-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-02-17T22:50:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
777174,Captains Pool Road - Kidderminster,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
777174,Captains Pool Road - Kidderminster,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
777174,Captains Pool Road - Kidderminster,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
777174,Captains Pool Road - Kidderminster,2023-02-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-02-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-02-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-02-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
777174,Captains Pool Road - Kidderminster,2023-02-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.48
777174,Captains Pool Road - Kidderminster,2023-02-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
777174,Captains Pool Road - Kidderminster,2023-02-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-02-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-02-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-02-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
777174,Captains Pool Road - Kidderminster,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
777174,Captains Pool Road - Kidderminster,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
777174,Captains Pool Road - Kidderminster,2023-02-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
777174,Captains Pool Road - Kidderminster,2023-02-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-02-17T22:40:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
777174,Captains Pool Road - Kidderminster,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
777174,Captains Pool Road - Kidderminster,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
777174,Captains Pool Road - Kidderminster,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
777174,Captains Pool Road - Kidderminster,2023-02-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-02-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-02-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-02-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
777174,Captains Pool Road - Kidderminster,2023-02-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.81
777174,Captains Pool Road - Kidderminster,2023-02-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
777174,Captains Pool Road - Kidderminster,2023-02-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-02-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-02-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-02-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
777174,Captains Pool Road - Kidderminster,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
777174,Captains Pool Road - Kidderminster,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
777174,Captains Pool Road - Kidderminster,2023-02-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
777174,Captains Pool Road - Kidderminster,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
777174,Captains Pool Road - Kidderminster,2023-02-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-02-17T22:30:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
777174,Captains Pool Road - Kidderminster,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
777174,Captains Pool Road - Kidderminster,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
777174,Captains Pool Road - Kidderminster,2023-02-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-02-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-02-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-02-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.04
777174,Captains Pool Road - Kidderminster,2023-02-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.1
777174,Captains Pool Road - Kidderminster,2023-02-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
777174,Captains Pool Road - Kidderminster,2023-02-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
777174,Captains Pool Road - Kidderminster,2023-02-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
777174,Captains Pool Road - Kidderminster,2023-02-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-02-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
777174,Captains Pool Road - Kidderminster,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
777174,Captains Pool Road - Kidderminster,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
777174,Captains Pool Road - Kidderminster,2023-02-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
777174,Captains Pool Road - Kidderminster,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
777174,Captains Pool Road - Kidderminster,2023-02-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-02-17T22:20:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
777174,Captains Pool Road - Kidderminster,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
777174,Captains Pool Road - Kidderminster,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
777174,Captains Pool Road - Kidderminster,2023-02-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-02-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-02-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-02-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.05
777174,Captains Pool Road - Kidderminster,2023-02-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.23
777174,Captains Pool Road - Kidderminster,2023-02-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
777174,Captains Pool Road - Kidderminster,2023-02-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-02-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-02-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
777174,Captains Pool Road - Kidderminster,2023-02-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
777174,Captains Pool Road - Kidderminster,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
777174,Captains Pool Road - Kidderminster,2023-02-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
777174,Captains Pool Road - Kidderminster,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
777174,Captains Pool Road - Kidderminster,2023-02-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-02-17T22:10:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
777174,Captains Pool Road - Kidderminster,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
777174,Captains Pool Road - Kidderminster,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
777174,Captains Pool Road - Kidderminster,2023-02-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-02-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
777174,Captains Pool Road - Kidderminster,2023-02-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-02-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
777174,Captains Pool Road - Kidderminster,2023-02-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.89
777174,Captains Pool Road - Kidderminster,2023-02-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.07
777174,Captains Pool Road - Kidderminster,2023-02-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
777174,Captains Pool Road - Kidderminster,2023-02-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-02-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
777174,Captains Pool Road - Kidderminster,2023-02-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
777174,Captains Pool Road - Kidderminster,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.57
777174,Captains Pool Road - Kidderminster,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-02-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
777174,Captains Pool Road - Kidderminster,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
777174,Captains Pool Road - Kidderminster,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-02-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-02-17T22:00:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
777174,Captains Pool Road - Kidderminster,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-02-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-02-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-02-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-02-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
777174,Captains Pool Road - Kidderminster,2023-02-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.25
777174,Captains Pool Road - Kidderminster,2023-02-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.22
777174,Captains Pool Road - Kidderminster,2023-02-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,160.8
777174,Captains Pool Road - Kidderminster,2023-02-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-02-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
777174,Captains Pool Road - Kidderminster,2023-02-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
777174,Captains Pool Road - Kidderminster,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
777174,Captains Pool Road - Kidderminster,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
777174,Captains Pool Road - Kidderminster,2023-02-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
777174,Captains Pool Road - Kidderminster,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
777174,Captains Pool Road - Kidderminster,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-02-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-02-17T21:50:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-02-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-02-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-02-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-02-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
777174,Captains Pool Road - Kidderminster,2023-02-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.84
