Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
777174,Captains Pool Road - Kidderminster,2023-02-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,133.6
777174,Captains Pool Road - Kidderminster,2023-02-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-02-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
777174,Captains Pool Road - Kidderminster,2023-02-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
777174,Captains Pool Road - Kidderminster,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
777174,Captains Pool Road - Kidderminster,2023-02-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
777174,Captains Pool Road - Kidderminster,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
777174,Captains Pool Road - Kidderminster,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
777174,Captains Pool Road - Kidderminster,2023-02-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-02-17T21:40:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
777174,Captains Pool Road - Kidderminster,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-02-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-02-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-02-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-02-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.9
777174,Captains Pool Road - Kidderminster,2023-02-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.17
777174,Captains Pool Road - Kidderminster,2023-02-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
777174,Captains Pool Road - Kidderminster,2023-02-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
777174,Captains Pool Road - Kidderminster,2023-02-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-02-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
777174,Captains Pool Road - Kidderminster,2023-02-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
777174,Captains Pool Road - Kidderminster,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
777174,Captains Pool Road - Kidderminster,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
777174,Captains Pool Road - Kidderminster,2023-02-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
777174,Captains Pool Road - Kidderminster,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-02-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-02-17T21:30:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-02-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-02-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-02-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-02-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.55
777174,Captains Pool Road - Kidderminster,2023-02-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.89
777174,Captains Pool Road - Kidderminster,2023-02-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.69
777174,Captains Pool Road - Kidderminster,2023-02-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-02-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-02-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
777174,Captains Pool Road - Kidderminster,2023-02-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.7
777174,Captains Pool Road - Kidderminster,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-02-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
777174,Captains Pool Road - Kidderminster,2023-02-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-02-17T21:20:00.000+00:00,transformer,,Temperature,C,14.1
777174,Captains Pool Road - Kidderminster,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-02-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-02-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-02-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-02-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.12
777174,Captains Pool Road - Kidderminster,2023-02-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.51
777174,Captains Pool Road - Kidderminster,2023-02-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.76
777174,Captains Pool Road - Kidderminster,2023-02-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-02-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
777174,Captains Pool Road - Kidderminster,2023-02-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
777174,Captains Pool Road - Kidderminster,2023-02-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
777174,Captains Pool Road - Kidderminster,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
777174,Captains Pool Road - Kidderminster,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
777174,Captains Pool Road - Kidderminster,2023-02-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
777174,Captains Pool Road - Kidderminster,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
777174,Captains Pool Road - Kidderminster,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
777174,Captains Pool Road - Kidderminster,2023-02-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-02-17T21:10:00.000+00:00,transformer,,Temperature,C,14.1
777174,Captains Pool Road - Kidderminster,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-02-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-02-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-02-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-02-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.34
777174,Captains Pool Road - Kidderminster,2023-02-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.03
777174,Captains Pool Road - Kidderminster,2023-02-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.68
777174,Captains Pool Road - Kidderminster,2023-02-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
777174,Captains Pool Road - Kidderminster,2023-02-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
777174,Captains Pool Road - Kidderminster,2023-02-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
777174,Captains Pool Road - Kidderminster,2023-02-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
777174,Captains Pool Road - Kidderminster,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
777174,Captains Pool Road - Kidderminster,2023-02-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
777174,Captains Pool Road - Kidderminster,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
777174,Captains Pool Road - Kidderminster,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-02-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-02-17T21:00:00.000+00:00,transformer,,Temperature,C,14.3
777174,Captains Pool Road - Kidderminster,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-02-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-02-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-02-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-02-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.01
777174,Captains Pool Road - Kidderminster,2023-02-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.17
777174,Captains Pool Road - Kidderminster,2023-02-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
777174,Captains Pool Road - Kidderminster,2023-02-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,131.0
777174,Captains Pool Road - Kidderminster,2023-02-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
777174,Captains Pool Road - Kidderminster,2023-02-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
777174,Captains Pool Road - Kidderminster,2023-02-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
777174,Captains Pool Road - Kidderminster,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
777174,Captains Pool Road - Kidderminster,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-02-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
777174,Captains Pool Road - Kidderminster,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
777174,Captains Pool Road - Kidderminster,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
777174,Captains Pool Road - Kidderminster,2023-02-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-02-17T20:50:00.000+00:00,transformer,,Temperature,C,14.6
777174,Captains Pool Road - Kidderminster,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
777174,Captains Pool Road - Kidderminster,2023-02-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-02-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
777174,Captains Pool Road - Kidderminster,2023-02-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-02-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.85
777174,Captains Pool Road - Kidderminster,2023-02-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.86
777174,Captains Pool Road - Kidderminster,2023-02-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.94
777174,Captains Pool Road - Kidderminster,2023-02-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
777174,Captains Pool Road - Kidderminster,2023-02-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
777174,Captains Pool Road - Kidderminster,2023-02-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
777174,Captains Pool Road - Kidderminster,2023-02-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
777174,Captains Pool Road - Kidderminster,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
777174,Captains Pool Road - Kidderminster,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
777174,Captains Pool Road - Kidderminster,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
777174,Captains Pool Road - Kidderminster,2023-02-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
777174,Captains Pool Road - Kidderminster,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
777174,Captains Pool Road - Kidderminster,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
777174,Captains Pool Road - Kidderminster,2023-02-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-02-17T20:40:00.000+00:00,transformer,,Temperature,C,14.6
777174,Captains Pool Road - Kidderminster,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
777174,Captains Pool Road - Kidderminster,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
777174,Captains Pool Road - Kidderminster,2023-02-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-02-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-02-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-02-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.38
777174,Captains Pool Road - Kidderminster,2023-02-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.15
777174,Captains Pool Road - Kidderminster,2023-02-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.86
777174,Captains Pool Road - Kidderminster,2023-02-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
777174,Captains Pool Road - Kidderminster,2023-02-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
777174,Captains Pool Road - Kidderminster,2023-02-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
777174,Captains Pool Road - Kidderminster,2023-02-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
777174,Captains Pool Road - Kidderminster,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
777174,Captains Pool Road - Kidderminster,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
777174,Captains Pool Road - Kidderminster,2023-02-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
777174,Captains Pool Road - Kidderminster,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
777174,Captains Pool Road - Kidderminster,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
777174,Captains Pool Road - Kidderminster,2023-02-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-02-17T20:30:00.000+00:00,transformer,,Temperature,C,14.8
777174,Captains Pool Road - Kidderminster,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
777174,Captains Pool Road - Kidderminster,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
777174,Captains Pool Road - Kidderminster,2023-02-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-02-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-02-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-02-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.62
777174,Captains Pool Road - Kidderminster,2023-02-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.47
777174,Captains Pool Road - Kidderminster,2023-02-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
777174,Captains Pool Road - Kidderminster,2023-02-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
777174,Captains Pool Road - Kidderminster,2023-02-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
777174,Captains Pool Road - Kidderminster,2023-02-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
777174,Captains Pool Road - Kidderminster,2023-02-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
777174,Captains Pool Road - Kidderminster,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
777174,Captains Pool Road - Kidderminster,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
777174,Captains Pool Road - Kidderminster,2023-02-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.1
777174,Captains Pool Road - Kidderminster,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
777174,Captains Pool Road - Kidderminster,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
777174,Captains Pool Road - Kidderminster,2023-02-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-02-17T20:20:00.000+00:00,transformer,,Temperature,C,14.8
777174,Captains Pool Road - Kidderminster,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
777174,Captains Pool Road - Kidderminster,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
777174,Captains Pool Road - Kidderminster,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
777174,Captains Pool Road - Kidderminster,2023-02-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-02-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-02-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-02-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.8
777174,Captains Pool Road - Kidderminster,2023-02-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.51
777174,Captains Pool Road - Kidderminster,2023-02-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.5
777174,Captains Pool Road - Kidderminster,2023-02-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,123.9
777174,Captains Pool Road - Kidderminster,2023-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
777174,Captains Pool Road - Kidderminster,2023-02-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
777174,Captains Pool Road - Kidderminster,2023-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
777174,Captains Pool Road - Kidderminster,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
777174,Captains Pool Road - Kidderminster,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
777174,Captains Pool Road - Kidderminster,2023-02-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.76
777174,Captains Pool Road - Kidderminster,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
777174,Captains Pool Road - Kidderminster,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-02-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
777174,Captains Pool Road - Kidderminster,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-02-17T20:10:00.000+00:00,transformer,,Temperature,C,15.0
777174,Captains Pool Road - Kidderminster,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
777174,Captains Pool Road - Kidderminster,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
777174,Captains Pool Road - Kidderminster,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
777174,Captains Pool Road - Kidderminster,2023-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.25
777174,Captains Pool Road - Kidderminster,2023-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.87
777174,Captains Pool Road - Kidderminster,2023-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.94
777174,Captains Pool Road - Kidderminster,2023-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
777174,Captains Pool Road - Kidderminster,2023-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
777174,Captains Pool Road - Kidderminster,2023-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
777174,Captains Pool Road - Kidderminster,2023-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
777174,Captains Pool Road - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
777174,Captains Pool Road - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
777174,Captains Pool Road - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
777174,Captains Pool Road - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.19
777174,Captains Pool Road - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
777174,Captains Pool Road - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
777174,Captains Pool Road - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
777174,Captains Pool Road - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-02-17T20:00:00.000+00:00,transformer,,Temperature,C,15.0
777174,Captains Pool Road - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.35
777174,Captains Pool Road - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.43
777174,Captains Pool Road - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.8
777174,Captains Pool Road - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
777174,Captains Pool Road - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
777174,Captains Pool Road - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
777174,Captains Pool Road - Kidderminster,2023-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
777174,Captains Pool Road - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
777174,Captains Pool Road - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
777174,Captains Pool Road - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.46
777174,Captains Pool Road - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
777174,Captains Pool Road - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
777174,Captains Pool Road - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-17T19:50:00.000+00:00,transformer,,Temperature,C,15.1
777174,Captains Pool Road - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
777174,Captains Pool Road - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.67
777174,Captains Pool Road - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.75
