Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.78
777174,Captains Pool Road - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,124.8
777174,Captains Pool Road - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
777174,Captains Pool Road - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
777174,Captains Pool Road - Kidderminster,2023-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
777174,Captains Pool Road - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
777174,Captains Pool Road - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
777174,Captains Pool Road - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.92
777174,Captains Pool Road - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.61
777174,Captains Pool Road - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
777174,Captains Pool Road - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-02-17T19:40:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
777174,Captains Pool Road - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.51
777174,Captains Pool Road - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.31
777174,Captains Pool Road - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.18
777174,Captains Pool Road - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,132.3
777174,Captains Pool Road - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
777174,Captains Pool Road - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
777174,Captains Pool Road - Kidderminster,2023-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
777174,Captains Pool Road - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
777174,Captains Pool Road - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
777174,Captains Pool Road - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
777174,Captains Pool Road - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
777174,Captains Pool Road - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.48
777174,Captains Pool Road - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
777174,Captains Pool Road - Kidderminster,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-02-17T19:30:00.000+00:00,transformer,,Temperature,C,15.3
777174,Captains Pool Road - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
777174,Captains Pool Road - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
777174,Captains Pool Road - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
777174,Captains Pool Road - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.97
777174,Captains Pool Road - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.01
777174,Captains Pool Road - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
777174,Captains Pool Road - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,161.7
777174,Captains Pool Road - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
777174,Captains Pool Road - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
777174,Captains Pool Road - Kidderminster,2023-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
777174,Captains Pool Road - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
777174,Captains Pool Road - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.41
777174,Captains Pool Road - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
777174,Captains Pool Road - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.45
777174,Captains Pool Road - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.66
777174,Captains Pool Road - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.51
777174,Captains Pool Road - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-02-17T19:20:00.000+00:00,transformer,,Temperature,C,15.1
777174,Captains Pool Road - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
777174,Captains Pool Road - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
777174,Captains Pool Road - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
777174,Captains Pool Road - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.39
777174,Captains Pool Road - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.06
777174,Captains Pool Road - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.85
777174,Captains Pool Road - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,151.4
777174,Captains Pool Road - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
777174,Captains Pool Road - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
777174,Captains Pool Road - Kidderminster,2023-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
777174,Captains Pool Road - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
777174,Captains Pool Road - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.68
777174,Captains Pool Road - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
777174,Captains Pool Road - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
777174,Captains Pool Road - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.14
777174,Captains Pool Road - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.3
777174,Captains Pool Road - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
777174,Captains Pool Road - Kidderminster,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-02-17T19:10:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
777174,Captains Pool Road - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
777174,Captains Pool Road - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
777174,Captains Pool Road - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.47
777174,Captains Pool Road - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.82
777174,Captains Pool Road - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.75
777174,Captains Pool Road - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,180.7
777174,Captains Pool Road - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
777174,Captains Pool Road - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
777174,Captains Pool Road - Kidderminster,2023-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
777174,Captains Pool Road - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.28
777174,Captains Pool Road - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
777174,Captains Pool Road - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
777174,Captains Pool Road - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.96
777174,Captains Pool Road - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
777174,Captains Pool Road - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
777174,Captains Pool Road - Kidderminster,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-02-17T19:00:00.000+00:00,transformer,,Temperature,C,15.5
777174,Captains Pool Road - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
777174,Captains Pool Road - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.31
777174,Captains Pool Road - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
777174,Captains Pool Road - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.9
777174,Captains Pool Road - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.24
777174,Captains Pool Road - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.84
777174,Captains Pool Road - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,199.2
777174,Captains Pool Road - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
777174,Captains Pool Road - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
777174,Captains Pool Road - Kidderminster,2023-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
777174,Captains Pool Road - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
777174,Captains Pool Road - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.73
777174,Captains Pool Road - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
777174,Captains Pool Road - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
777174,Captains Pool Road - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.81
777174,Captains Pool Road - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
777174,Captains Pool Road - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
777174,Captains Pool Road - Kidderminster,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-02-17T18:50:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
777174,Captains Pool Road - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.03
777174,Captains Pool Road - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
777174,Captains Pool Road - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.33
777174,Captains Pool Road - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.54
777174,Captains Pool Road - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.38
777174,Captains Pool Road - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,176.2
777174,Captains Pool Road - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
777174,Captains Pool Road - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
777174,Captains Pool Road - Kidderminster,2023-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.31
777174,Captains Pool Road - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.98
777174,Captains Pool Road - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
777174,Captains Pool Road - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.57
777174,Captains Pool Road - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.8
777174,Captains Pool Road - Kidderminster,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-02-17T18:40:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
777174,Captains Pool Road - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.88
777174,Captains Pool Road - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.37
777174,Captains Pool Road - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.2
777174,Captains Pool Road - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.89
777174,Captains Pool Road - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.36
777174,Captains Pool Road - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,169.8
777174,Captains Pool Road - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
777174,Captains Pool Road - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
777174,Captains Pool Road - Kidderminster,2023-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
777174,Captains Pool Road - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
777174,Captains Pool Road - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
777174,Captains Pool Road - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
777174,Captains Pool Road - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
777174,Captains Pool Road - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.4
777174,Captains Pool Road - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
777174,Captains Pool Road - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.9
777174,Captains Pool Road - Kidderminster,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-02-17T18:30:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
777174,Captains Pool Road - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.48
777174,Captains Pool Road - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.74
777174,Captains Pool Road - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.9
777174,Captains Pool Road - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.28
777174,Captains Pool Road - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.44
777174,Captains Pool Road - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,175.7
777174,Captains Pool Road - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
777174,Captains Pool Road - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
777174,Captains Pool Road - Kidderminster,2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
777174,Captains Pool Road - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
777174,Captains Pool Road - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
777174,Captains Pool Road - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
777174,Captains Pool Road - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.99
777174,Captains Pool Road - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.69
777174,Captains Pool Road - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
777174,Captains Pool Road - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.5
777174,Captains Pool Road - Kidderminster,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-02-17T18:20:00.000+00:00,transformer,,Temperature,C,15.8
777174,Captains Pool Road - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.85
777174,Captains Pool Road - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.06
777174,Captains Pool Road - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.48
777174,Captains Pool Road - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.53
777174,Captains Pool Road - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.35
777174,Captains Pool Road - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.44
777174,Captains Pool Road - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,162.7
777174,Captains Pool Road - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
777174,Captains Pool Road - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
777174,Captains Pool Road - Kidderminster,2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
777174,Captains Pool Road - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.53
777174,Captains Pool Road - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.4
777174,Captains Pool Road - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.33
777174,Captains Pool Road - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.61
777174,Captains Pool Road - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
777174,Captains Pool Road - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.3
777174,Captains Pool Road - Kidderminster,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-02-17T18:10:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.14
777174,Captains Pool Road - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.6
777174,Captains Pool Road - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.82
777174,Captains Pool Road - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.83
777174,Captains Pool Road - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.14
777174,Captains Pool Road - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.85
777174,Captains Pool Road - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,156.5
777174,Captains Pool Road - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
777174,Captains Pool Road - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
777174,Captains Pool Road - Kidderminster,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
777174,Captains Pool Road - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
777174,Captains Pool Road - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
777174,Captains Pool Road - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
777174,Captains Pool Road - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.7
777174,Captains Pool Road - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.27
777174,Captains Pool Road - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
777174,Captains Pool Road - Kidderminster,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-02-17T18:00:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.01
777174,Captains Pool Road - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.99
777174,Captains Pool Road - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.02
777174,Captains Pool Road - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.45
777174,Captains Pool Road - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.88
777174,Captains Pool Road - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.67
777174,Captains Pool Road - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,155.6
777174,Captains Pool Road - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
777174,Captains Pool Road - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
777174,Captains Pool Road - Kidderminster,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
777174,Captains Pool Road - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
777174,Captains Pool Road - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
777174,Captains Pool Road - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
777174,Captains Pool Road - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.58
777174,Captains Pool Road - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.5
777174,Captains Pool Road - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.22
777174,Captains Pool Road - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.1
777174,Captains Pool Road - Kidderminster,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,15.5
777174,Captains Pool Road - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.84
777174,Captains Pool Road - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.6
777174,Captains Pool Road - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.41
777174,Captains Pool Road - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.59
777174,Captains Pool Road - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.66
