Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.54
777174,Captains Pool Road - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,152.1
777174,Captains Pool Road - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
777174,Captains Pool Road - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
777174,Captains Pool Road - Kidderminster,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
777174,Captains Pool Road - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
777174,Captains Pool Road - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.09
777174,Captains Pool Road - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
777174,Captains Pool Road - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
777174,Captains Pool Road - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.86
777174,Captains Pool Road - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.91
777174,Captains Pool Road - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.86
777174,Captains Pool Road - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.5
777174,Captains Pool Road - Kidderminster,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-02-17T17:40:00.000+00:00,transformer,,Temperature,C,15.3
777174,Captains Pool Road - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.95
777174,Captains Pool Road - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.0
777174,Captains Pool Road - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.58
777174,Captains Pool Road - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.49
777174,Captains Pool Road - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
777174,Captains Pool Road - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.34
777174,Captains Pool Road - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,182.8
777174,Captains Pool Road - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
777174,Captains Pool Road - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
777174,Captains Pool Road - Kidderminster,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
777174,Captains Pool Road - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
777174,Captains Pool Road - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
777174,Captains Pool Road - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
777174,Captains Pool Road - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
777174,Captains Pool Road - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.18
777174,Captains Pool Road - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.05
777174,Captains Pool Road - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
777174,Captains Pool Road - Kidderminster,2023-02-17T17:30:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
777174,Captains Pool Road - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.9
777174,Captains Pool Road - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.13
777174,Captains Pool Road - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.38
777174,Captains Pool Road - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.42
777174,Captains Pool Road - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.95
777174,Captains Pool Road - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,160.1
777174,Captains Pool Road - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
777174,Captains Pool Road - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
777174,Captains Pool Road - Kidderminster,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
777174,Captains Pool Road - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.77
777174,Captains Pool Road - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
777174,Captains Pool Road - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
777174,Captains Pool Road - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
777174,Captains Pool Road - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.3
777174,Captains Pool Road - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.12
777174,Captains Pool Road - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-02-17T17:20:00.000+00:00,transformer,,Temperature,C,15.1
777174,Captains Pool Road - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
777174,Captains Pool Road - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.85
777174,Captains Pool Road - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.93
777174,Captains Pool Road - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.42
777174,Captains Pool Road - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.02
777174,Captains Pool Road - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.8
777174,Captains Pool Road - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
777174,Captains Pool Road - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
777174,Captains Pool Road - Kidderminster,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
777174,Captains Pool Road - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
777174,Captains Pool Road - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
777174,Captains Pool Road - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
777174,Captains Pool Road - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
777174,Captains Pool Road - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.27
777174,Captains Pool Road - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.36
777174,Captains Pool Road - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-02-17T17:10:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
777174,Captains Pool Road - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
777174,Captains Pool Road - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
777174,Captains Pool Road - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.65
777174,Captains Pool Road - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.89
777174,Captains Pool Road - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.15
777174,Captains Pool Road - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
777174,Captains Pool Road - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
777174,Captains Pool Road - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
777174,Captains Pool Road - Kidderminster,2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
777174,Captains Pool Road - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.6
777174,Captains Pool Road - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
777174,Captains Pool Road - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
777174,Captains Pool Road - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
777174,Captains Pool Road - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.16
777174,Captains Pool Road - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.3
777174,Captains Pool Road - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-02-17T17:00:00.000+00:00,transformer,,Temperature,C,15.1
777174,Captains Pool Road - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
777174,Captains Pool Road - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
777174,Captains Pool Road - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
777174,Captains Pool Road - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.32
777174,Captains Pool Road - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.6
777174,Captains Pool Road - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.94
777174,Captains Pool Road - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,133.2
777174,Captains Pool Road - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
777174,Captains Pool Road - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
777174,Captains Pool Road - Kidderminster,2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
777174,Captains Pool Road - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
777174,Captains Pool Road - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
777174,Captains Pool Road - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.64
777174,Captains Pool Road - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.33
777174,Captains Pool Road - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.5
777174,Captains Pool Road - Kidderminster,2023-02-17T16:50:00.000+00:00,transformer,,Temperature,C,15.3
777174,Captains Pool Road - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
777174,Captains Pool Road - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
777174,Captains Pool Road - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
777174,Captains Pool Road - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.92
777174,Captains Pool Road - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.13
777174,Captains Pool Road - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.67
777174,Captains Pool Road - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,148.4
777174,Captains Pool Road - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
777174,Captains Pool Road - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
777174,Captains Pool Road - Kidderminster,2023-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
777174,Captains Pool Road - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
777174,Captains Pool Road - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
777174,Captains Pool Road - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
777174,Captains Pool Road - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
777174,Captains Pool Road - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.27
777174,Captains Pool Road - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
777174,Captains Pool Road - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-02-17T16:40:00.000+00:00,transformer,,Temperature,C,15.5
777174,Captains Pool Road - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
777174,Captains Pool Road - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
777174,Captains Pool Road - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
777174,Captains Pool Road - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
777174,Captains Pool Road - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.84
777174,Captains Pool Road - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.45
777174,Captains Pool Road - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,140.9
777174,Captains Pool Road - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
777174,Captains Pool Road - Kidderminster,2023-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
777174,Captains Pool Road - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
777174,Captains Pool Road - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
777174,Captains Pool Road - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
777174,Captains Pool Road - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
777174,Captains Pool Road - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-02-17T16:30:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
777174,Captains Pool Road - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
777174,Captains Pool Road - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.29
777174,Captains Pool Road - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.54
777174,Captains Pool Road - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
777174,Captains Pool Road - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.17
777174,Captains Pool Road - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
777174,Captains Pool Road - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
777174,Captains Pool Road - Kidderminster,2023-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
777174,Captains Pool Road - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
777174,Captains Pool Road - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
777174,Captains Pool Road - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
777174,Captains Pool Road - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
777174,Captains Pool Road - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
777174,Captains Pool Road - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-02-17T16:20:00.000+00:00,transformer,,Temperature,C,16.0
777174,Captains Pool Road - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
777174,Captains Pool Road - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
777174,Captains Pool Road - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
777174,Captains Pool Road - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
777174,Captains Pool Road - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.42
777174,Captains Pool Road - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.47
777174,Captains Pool Road - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
777174,Captains Pool Road - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
777174,Captains Pool Road - Kidderminster,2023-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
777174,Captains Pool Road - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
777174,Captains Pool Road - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
777174,Captains Pool Road - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.31
777174,Captains Pool Road - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
777174,Captains Pool Road - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-02-17T16:10:00.000+00:00,transformer,,Temperature,C,16.6
777174,Captains Pool Road - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
777174,Captains Pool Road - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
777174,Captains Pool Road - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
777174,Captains Pool Road - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.31
777174,Captains Pool Road - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.52
777174,Captains Pool Road - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
777174,Captains Pool Road - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
777174,Captains Pool Road - Kidderminster,2023-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.27
777174,Captains Pool Road - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
777174,Captains Pool Road - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
777174,Captains Pool Road - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
777174,Captains Pool Road - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
777174,Captains Pool Road - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-02-17T16:00:00.000+00:00,transformer,,Temperature,C,17.3
777174,Captains Pool Road - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
777174,Captains Pool Road - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
777174,Captains Pool Road - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
777174,Captains Pool Road - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
777174,Captains Pool Road - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.96
777174,Captains Pool Road - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.87
777174,Captains Pool Road - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,131.0
777174,Captains Pool Road - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
777174,Captains Pool Road - Kidderminster,2023-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
777174,Captains Pool Road - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
777174,Captains Pool Road - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
777174,Captains Pool Road - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.96
777174,Captains Pool Road - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-02-17T15:50:00.000+00:00,transformer,,Temperature,C,18.3
777174,Captains Pool Road - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
777174,Captains Pool Road - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
777174,Captains Pool Road - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.6
777174,Captains Pool Road - Kidderminster,2023-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.27
