Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-02-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
777174,Captains Pool Road - Kidderminster,2023-02-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
777174,Captains Pool Road - Kidderminster,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
777174,Captains Pool Road - Kidderminster,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
777174,Captains Pool Road - Kidderminster,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
777174,Captains Pool Road - Kidderminster,2023-02-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
777174,Captains Pool Road - Kidderminster,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
777174,Captains Pool Road - Kidderminster,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
777174,Captains Pool Road - Kidderminster,2023-02-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-02-17T11:40:00.000+00:00,transformer,,Temperature,C,19.9
777174,Captains Pool Road - Kidderminster,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-02-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-02-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-02-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
777174,Captains Pool Road - Kidderminster,2023-02-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
777174,Captains Pool Road - Kidderminster,2023-02-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
777174,Captains Pool Road - Kidderminster,2023-02-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,147.2
777174,Captains Pool Road - Kidderminster,2023-02-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-02-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-02-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
777174,Captains Pool Road - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
777174,Captains Pool Road - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
777174,Captains Pool Road - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
777174,Captains Pool Road - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
777174,Captains Pool Road - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-02-17T11:30:00.000+00:00,transformer,,Temperature,C,19.7
777174,Captains Pool Road - Kidderminster,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-02-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-02-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-02-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
777174,Captains Pool Road - Kidderminster,2023-02-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
777174,Captains Pool Road - Kidderminster,2023-02-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.92
777174,Captains Pool Road - Kidderminster,2023-02-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
777174,Captains Pool Road - Kidderminster,2023-02-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-02-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-02-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
777174,Captains Pool Road - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
777174,Captains Pool Road - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
777174,Captains Pool Road - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
777174,Captains Pool Road - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
777174,Captains Pool Road - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
777174,Captains Pool Road - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-02-17T11:20:00.000+00:00,transformer,,Temperature,C,20.0
777174,Captains Pool Road - Kidderminster,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
777174,Captains Pool Road - Kidderminster,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
777174,Captains Pool Road - Kidderminster,2023-02-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-02-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.65
777174,Captains Pool Road - Kidderminster,2023-02-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
777174,Captains Pool Road - Kidderminster,2023-02-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
777174,Captains Pool Road - Kidderminster,2023-02-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-02-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-02-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-02-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
777174,Captains Pool Road - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
777174,Captains Pool Road - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
777174,Captains Pool Road - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
777174,Captains Pool Road - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
777174,Captains Pool Road - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
777174,Captains Pool Road - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
777174,Captains Pool Road - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-02-17T11:10:00.000+00:00,transformer,,Temperature,C,19.8
777174,Captains Pool Road - Kidderminster,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
777174,Captains Pool Road - Kidderminster,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-02-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-02-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
777174,Captains Pool Road - Kidderminster,2023-02-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.17
777174,Captains Pool Road - Kidderminster,2023-02-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
777174,Captains Pool Road - Kidderminster,2023-02-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,172.8
777174,Captains Pool Road - Kidderminster,2023-02-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-02-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
777174,Captains Pool Road - Kidderminster,2023-02-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
777174,Captains Pool Road - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.73
777174,Captains Pool Road - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
777174,Captains Pool Road - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
777174,Captains Pool Road - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
777174,Captains Pool Road - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
777174,Captains Pool Road - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
777174,Captains Pool Road - Kidderminster,2023-02-17T11:00:00.000+00:00,transformer,,Temperature,C,19.6
777174,Captains Pool Road - Kidderminster,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
777174,Captains Pool Road - Kidderminster,2023-02-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-02-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
777174,Captains Pool Road - Kidderminster,2023-02-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.8
777174,Captains Pool Road - Kidderminster,2023-02-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,155.2
777174,Captains Pool Road - Kidderminster,2023-02-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-02-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
777174,Captains Pool Road - Kidderminster,2023-02-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
777174,Captains Pool Road - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
777174,Captains Pool Road - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
777174,Captains Pool Road - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
777174,Captains Pool Road - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
777174,Captains Pool Road - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
777174,Captains Pool Road - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
777174,Captains Pool Road - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-02-17T10:50:00.000+00:00,transformer,,Temperature,C,18.8
777174,Captains Pool Road - Kidderminster,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777174,Captains Pool Road - Kidderminster,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-02-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
777174,Captains Pool Road - Kidderminster,2023-02-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.61
777174,Captains Pool Road - Kidderminster,2023-02-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
777174,Captains Pool Road - Kidderminster,2023-02-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-02-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
777174,Captains Pool Road - Kidderminster,2023-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
777174,Captains Pool Road - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
777174,Captains Pool Road - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
777174,Captains Pool Road - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
777174,Captains Pool Road - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
777174,Captains Pool Road - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
777174,Captains Pool Road - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
777174,Captains Pool Road - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-02-17T10:40:00.000+00:00,transformer,,Temperature,C,18.5
777174,Captains Pool Road - Kidderminster,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
777174,Captains Pool Road - Kidderminster,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-02-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-02-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-02-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
777174,Captains Pool Road - Kidderminster,2023-02-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.32
777174,Captains Pool Road - Kidderminster,2023-02-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
777174,Captains Pool Road - Kidderminster,2023-02-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-02-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-02-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-02-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
777174,Captains Pool Road - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
777174,Captains Pool Road - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
777174,Captains Pool Road - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
777174,Captains Pool Road - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
777174,Captains Pool Road - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
777174,Captains Pool Road - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
777174,Captains Pool Road - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-02-17T10:30:00.000+00:00,transformer,,Temperature,C,18.0
777174,Captains Pool Road - Kidderminster,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
777174,Captains Pool Road - Kidderminster,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
777174,Captains Pool Road - Kidderminster,2023-02-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-02-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
777174,Captains Pool Road - Kidderminster,2023-02-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
777174,Captains Pool Road - Kidderminster,2023-02-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777174,Captains Pool Road - Kidderminster,2023-02-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-02-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-02-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-02-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
777174,Captains Pool Road - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
777174,Captains Pool Road - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
777174,Captains Pool Road - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
777174,Captains Pool Road - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
777174,Captains Pool Road - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
777174,Captains Pool Road - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
777174,Captains Pool Road - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
777174,Captains Pool Road - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-02-17T10:20:00.000+00:00,transformer,,Temperature,C,17.3
777174,Captains Pool Road - Kidderminster,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
777174,Captains Pool Road - Kidderminster,2023-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
777174,Captains Pool Road - Kidderminster,2023-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.82
777174,Captains Pool Road - Kidderminster,2023-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
777174,Captains Pool Road - Kidderminster,2023-02-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,150.3
777174,Captains Pool Road - Kidderminster,2023-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
777174,Captains Pool Road - Kidderminster,2023-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
777174,Captains Pool Road - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
777174,Captains Pool Road - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
777174,Captains Pool Road - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
777174,Captains Pool Road - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-02-17T10:10:00.000+00:00,transformer,,Temperature,C,16.9
777174,Captains Pool Road - Kidderminster,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-02-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-02-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
777174,Captains Pool Road - Kidderminster,2023-02-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.59
777174,Captains Pool Road - Kidderminster,2023-02-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.82
777174,Captains Pool Road - Kidderminster,2023-02-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,166.0
777174,Captains Pool Road - Kidderminster,2023-02-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-02-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
777174,Captains Pool Road - Kidderminster,2023-02-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
777174,Captains Pool Road - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
777174,Captains Pool Road - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
777174,Captains Pool Road - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
777174,Captains Pool Road - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
777174,Captains Pool Road - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
777174,Captains Pool Road - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
777174,Captains Pool Road - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-02-17T10:00:00.000+00:00,transformer,,Temperature,C,16.4
777174,Captains Pool Road - Kidderminster,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
777174,Captains Pool Road - Kidderminster,2023-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.26
777174,Captains Pool Road - Kidderminster,2023-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.51
777174,Captains Pool Road - Kidderminster,2023-02-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,176.9
777174,Captains Pool Road - Kidderminster,2023-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
777174,Captains Pool Road - Kidderminster,2023-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
777174,Captains Pool Road - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
777174,Captains Pool Road - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
777174,Captains Pool Road - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
777174,Captains Pool Road - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-02-17T09:50:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
777174,Captains Pool Road - Kidderminster,2023-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.76
777174,Captains Pool Road - Kidderminster,2023-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
777174,Captains Pool Road - Kidderminster,2023-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
777174,Captains Pool Road - Kidderminster,2023-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
777174,Captains Pool Road - Kidderminster,2023-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
