Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
777174,Captains Pool Road - Kidderminster,2023-02-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
777174,Captains Pool Road - Kidderminster,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
777174,Captains Pool Road - Kidderminster,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
777174,Captains Pool Road - Kidderminster,2023-02-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
777174,Captains Pool Road - Kidderminster,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
777174,Captains Pool Road - Kidderminster,2023-02-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-02-17T07:40:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-02-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-02-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-02-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-02-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
777174,Captains Pool Road - Kidderminster,2023-02-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-02-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-02-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.16
777174,Captains Pool Road - Kidderminster,2023-02-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.93
777174,Captains Pool Road - Kidderminster,2023-02-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
777174,Captains Pool Road - Kidderminster,2023-02-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-02-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
777174,Captains Pool Road - Kidderminster,2023-02-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
777174,Captains Pool Road - Kidderminster,2023-02-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
777174,Captains Pool Road - Kidderminster,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
777174,Captains Pool Road - Kidderminster,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.18
777174,Captains Pool Road - Kidderminster,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
777174,Captains Pool Road - Kidderminster,2023-02-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
777174,Captains Pool Road - Kidderminster,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
777174,Captains Pool Road - Kidderminster,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
777174,Captains Pool Road - Kidderminster,2023-02-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-17T07:30:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-02-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-02-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-02-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
777174,Captains Pool Road - Kidderminster,2023-02-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
777174,Captains Pool Road - Kidderminster,2023-02-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-02-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
777174,Captains Pool Road - Kidderminster,2023-02-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.47
777174,Captains Pool Road - Kidderminster,2023-02-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.58
777174,Captains Pool Road - Kidderminster,2023-02-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,133.7
777174,Captains Pool Road - Kidderminster,2023-02-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-02-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
777174,Captains Pool Road - Kidderminster,2023-02-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-02-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-02-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
777174,Captains Pool Road - Kidderminster,2023-02-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.35
777174,Captains Pool Road - Kidderminster,2023-02-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-02-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-02-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-02-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
777174,Captains Pool Road - Kidderminster,2023-02-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
777174,Captains Pool Road - Kidderminster,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
777174,Captains Pool Road - Kidderminster,2023-02-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-02-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-02-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-02-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-02-17T07:20:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-02-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777174,Captains Pool Road - Kidderminster,2023-02-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-02-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-02-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
777174,Captains Pool Road - Kidderminster,2023-02-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-02-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
777174,Captains Pool Road - Kidderminster,2023-02-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.91
777174,Captains Pool Road - Kidderminster,2023-02-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.4
777174,Captains Pool Road - Kidderminster,2023-02-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,146.8
777174,Captains Pool Road - Kidderminster,2023-02-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-02-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
777174,Captains Pool Road - Kidderminster,2023-02-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-02-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
777174,Captains Pool Road - Kidderminster,2023-02-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.17
777174,Captains Pool Road - Kidderminster,2023-02-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
777174,Captains Pool Road - Kidderminster,2023-02-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-02-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-02-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-02-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
777174,Captains Pool Road - Kidderminster,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
777174,Captains Pool Road - Kidderminster,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
777174,Captains Pool Road - Kidderminster,2023-02-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-02-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-02-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-02-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-02-17T07:10:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-02-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-02-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
777174,Captains Pool Road - Kidderminster,2023-02-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-02-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-02-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-02-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.72
777174,Captains Pool Road - Kidderminster,2023-02-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.9
777174,Captains Pool Road - Kidderminster,2023-02-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
777174,Captains Pool Road - Kidderminster,2023-02-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,154.3
777174,Captains Pool Road - Kidderminster,2023-02-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
777174,Captains Pool Road - Kidderminster,2023-02-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
777174,Captains Pool Road - Kidderminster,2023-02-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
777174,Captains Pool Road - Kidderminster,2023-02-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-02-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-02-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.27
777174,Captains Pool Road - Kidderminster,2023-02-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
777174,Captains Pool Road - Kidderminster,2023-02-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-02-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-02-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-02-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
777174,Captains Pool Road - Kidderminster,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
777174,Captains Pool Road - Kidderminster,2023-02-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-02-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-02-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-02-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-02-17T07:00:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-02-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-02-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-02-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-02-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-02-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-02-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-02-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.84
777174,Captains Pool Road - Kidderminster,2023-02-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.6
777174,Captains Pool Road - Kidderminster,2023-02-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
777174,Captains Pool Road - Kidderminster,2023-02-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,161.9
777174,Captains Pool Road - Kidderminster,2023-02-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
777174,Captains Pool Road - Kidderminster,2023-02-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
777174,Captains Pool Road - Kidderminster,2023-02-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-02-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-02-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-02-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.0
777174,Captains Pool Road - Kidderminster,2023-02-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
777174,Captains Pool Road - Kidderminster,2023-02-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-02-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-02-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.6
777174,Captains Pool Road - Kidderminster,2023-02-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-02-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-02-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
777174,Captains Pool Road - Kidderminster,2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
777174,Captains Pool Road - Kidderminster,2023-02-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-02-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-02-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-02-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-17T06:50:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-02-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
777174,Captains Pool Road - Kidderminster,2023-02-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
777174,Captains Pool Road - Kidderminster,2023-02-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-02-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-02-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.49
777174,Captains Pool Road - Kidderminster,2023-02-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.19
777174,Captains Pool Road - Kidderminster,2023-02-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
777174,Captains Pool Road - Kidderminster,2023-02-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,147.1
777174,Captains Pool Road - Kidderminster,2023-02-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-02-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
777174,Captains Pool Road - Kidderminster,2023-02-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-02-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777174,Captains Pool Road - Kidderminster,2023-02-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-02-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
777174,Captains Pool Road - Kidderminster,2023-02-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
777174,Captains Pool Road - Kidderminster,2023-02-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-02-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-02-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-02-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
777174,Captains Pool Road - Kidderminster,2023-02-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.68
777174,Captains Pool Road - Kidderminster,2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
777174,Captains Pool Road - Kidderminster,2023-02-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-02-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-02-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-02-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-02-17T06:40:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-02-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
777174,Captains Pool Road - Kidderminster,2023-02-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-02-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
777174,Captains Pool Road - Kidderminster,2023-02-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-02-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-02-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
777174,Captains Pool Road - Kidderminster,2023-02-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.28
777174,Captains Pool Road - Kidderminster,2023-02-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
777174,Captains Pool Road - Kidderminster,2023-02-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-02-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-02-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
777174,Captains Pool Road - Kidderminster,2023-02-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
777174,Captains Pool Road - Kidderminster,2023-02-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
777174,Captains Pool Road - Kidderminster,2023-02-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
777174,Captains Pool Road - Kidderminster,2023-02-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
777174,Captains Pool Road - Kidderminster,2023-02-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-02-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-02-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-02-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-02-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
777174,Captains Pool Road - Kidderminster,2023-02-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-02-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-02-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-02-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-02-17T06:30:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-02-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-02-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-02-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-02-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-02-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-02-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-02-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.32
777174,Captains Pool Road - Kidderminster,2023-02-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.58
777174,Captains Pool Road - Kidderminster,2023-02-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.02
777174,Captains Pool Road - Kidderminster,2023-02-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-02-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
777174,Captains Pool Road - Kidderminster,2023-02-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-02-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-02-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
777174,Captains Pool Road - Kidderminster,2023-02-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-02-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
777174,Captains Pool Road - Kidderminster,2023-02-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-02-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-02-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-02-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-02-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-02-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
777174,Captains Pool Road - Kidderminster,2023-02-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-02-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-02-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-02-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-02-17T06:20:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-02-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-02-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
777174,Captains Pool Road - Kidderminster,2023-02-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-02-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-02-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-02-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
777174,Captains Pool Road - Kidderminster,2023-02-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.9
777174,Captains Pool Road - Kidderminster,2023-02-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
777174,Captains Pool Road - Kidderminster,2023-02-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-02-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-02-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-02-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
777174,Captains Pool Road - Kidderminster,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
777174,Captains Pool Road - Kidderminster,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
777174,Captains Pool Road - Kidderminster,2023-02-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-02-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-02-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777174,Captains Pool Road - Kidderminster,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
777174,Captains Pool Road - Kidderminster,2023-02-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-02-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-02-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-02-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-02-17T06:10:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-02-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-02-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-02-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-02-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-02-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-02-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
777174,Captains Pool Road - Kidderminster,2023-02-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.44
777174,Captains Pool Road - Kidderminster,2023-02-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
777174,Captains Pool Road - Kidderminster,2023-02-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-02-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-02-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-02-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
777174,Captains Pool Road - Kidderminster,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
777174,Captains Pool Road - Kidderminster,2023-02-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-02-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-02-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-02-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
777174,Captains Pool Road - Kidderminster,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
777174,Captains Pool Road - Kidderminster,2023-02-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-02-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-02-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-02-17T06:00:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-02-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-02-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-02-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-02-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-02-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-02-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-02-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
777174,Captains Pool Road - Kidderminster,2023-02-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.17
777174,Captains Pool Road - Kidderminster,2023-02-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
777174,Captains Pool Road - Kidderminster,2023-02-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-02-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-02-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-02-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-02-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
777174,Captains Pool Road - Kidderminster,2023-02-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-02-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-02-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-02-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-02-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-02-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
777174,Captains Pool Road - Kidderminster,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
777174,Captains Pool Road - Kidderminster,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
777174,Captains Pool Road - Kidderminster,2023-02-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-02-17T05:50:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-02-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-02-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-02-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-02-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-02-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-02-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-02-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
777174,Captains Pool Road - Kidderminster,2023-02-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
777174,Captains Pool Road - Kidderminster,2023-02-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-02-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-02-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
