Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-02-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
777174,Captains Pool Road - Kidderminster,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
777174,Captains Pool Road - Kidderminster,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
777174,Captains Pool Road - Kidderminster,2023-02-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
777174,Captains Pool Road - Kidderminster,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
777174,Captains Pool Road - Kidderminster,2023-02-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-02-17T05:40:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
777174,Captains Pool Road - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
777174,Captains Pool Road - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
777174,Captains Pool Road - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.58
777174,Captains Pool Road - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
777174,Captains Pool Road - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-02-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
777174,Captains Pool Road - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
777174,Captains Pool Road - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
777174,Captains Pool Road - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
777174,Captains Pool Road - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
777174,Captains Pool Road - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-02-17T05:30:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
777174,Captains Pool Road - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
777174,Captains Pool Road - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.65
777174,Captains Pool Road - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
777174,Captains Pool Road - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,141.8
777174,Captains Pool Road - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
777174,Captains Pool Road - Kidderminster,2023-02-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
777174,Captains Pool Road - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
777174,Captains Pool Road - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
777174,Captains Pool Road - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
777174,Captains Pool Road - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
777174,Captains Pool Road - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
777174,Captains Pool Road - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-02-17T05:20:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
777174,Captains Pool Road - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
777174,Captains Pool Road - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.08
777174,Captains Pool Road - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-02-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
777174,Captains Pool Road - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
777174,Captains Pool Road - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
777174,Captains Pool Road - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
777174,Captains Pool Road - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
777174,Captains Pool Road - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-02-17T05:10:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
777174,Captains Pool Road - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
777174,Captains Pool Road - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.58
777174,Captains Pool Road - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
777174,Captains Pool Road - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
777174,Captains Pool Road - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
777174,Captains Pool Road - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
777174,Captains Pool Road - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
777174,Captains Pool Road - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
777174,Captains Pool Road - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-02-17T05:00:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
777174,Captains Pool Road - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
777174,Captains Pool Road - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-02-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
777174,Captains Pool Road - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
777174,Captains Pool Road - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
777174,Captains Pool Road - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
777174,Captains Pool Road - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
777174,Captains Pool Road - Kidderminster,2023-02-17T04:50:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
777174,Captains Pool Road - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.68
777174,Captains Pool Road - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
777174,Captains Pool Road - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
777174,Captains Pool Road - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
777174,Captains Pool Road - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
777174,Captains Pool Road - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
777174,Captains Pool Road - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
777174,Captains Pool Road - Kidderminster,2023-02-17T04:40:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
777174,Captains Pool Road - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.58
777174,Captains Pool Road - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
777174,Captains Pool Road - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
777174,Captains Pool Road - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
777174,Captains Pool Road - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
777174,Captains Pool Road - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
777174,Captains Pool Road - Kidderminster,2023-02-17T04:30:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
777174,Captains Pool Road - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
777174,Captains Pool Road - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.49
777174,Captains Pool Road - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-02-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
777174,Captains Pool Road - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
777174,Captains Pool Road - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
777174,Captains Pool Road - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
777174,Captains Pool Road - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
777174,Captains Pool Road - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-02-17T04:20:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
777174,Captains Pool Road - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
777174,Captains Pool Road - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-02-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
777174,Captains Pool Road - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
777174,Captains Pool Road - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
777174,Captains Pool Road - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
777174,Captains Pool Road - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
777174,Captains Pool Road - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
777174,Captains Pool Road - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-02-17T04:10:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
777174,Captains Pool Road - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
777174,Captains Pool Road - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
777174,Captains Pool Road - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.81
777174,Captains Pool Road - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-02-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
777174,Captains Pool Road - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
777174,Captains Pool Road - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
777174,Captains Pool Road - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
777174,Captains Pool Road - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-02-17T04:00:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
777174,Captains Pool Road - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
777174,Captains Pool Road - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.64
777174,Captains Pool Road - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-02-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
777174,Captains Pool Road - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
777174,Captains Pool Road - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
777174,Captains Pool Road - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
777174,Captains Pool Road - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
777174,Captains Pool Road - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-02-17T03:50:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
777174,Captains Pool Road - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
777174,Captains Pool Road - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
777174,Captains Pool Road - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
