Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
777174,Captains Pool Road - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
777174,Captains Pool Road - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
777174,Captains Pool Road - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
777174,Captains Pool Road - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
777174,Captains Pool Road - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
777174,Captains Pool Road - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-02-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-02-17T03:40:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-02-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-02-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-02-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-02-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
777174,Captains Pool Road - Kidderminster,2023-02-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-02-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-02-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-02-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
777174,Captains Pool Road - Kidderminster,2023-02-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
777174,Captains Pool Road - Kidderminster,2023-02-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
777174,Captains Pool Road - Kidderminster,2023-02-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-02-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-02-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
777174,Captains Pool Road - Kidderminster,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
777174,Captains Pool Road - Kidderminster,2023-02-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-02-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
777174,Captains Pool Road - Kidderminster,2023-02-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
777174,Captains Pool Road - Kidderminster,2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-02-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-02-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-02-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-02-17T03:30:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-02-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-02-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-02-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-02-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-02-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-02-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
777174,Captains Pool Road - Kidderminster,2023-02-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
777174,Captains Pool Road - Kidderminster,2023-02-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
777174,Captains Pool Road - Kidderminster,2023-02-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-02-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-02-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
777174,Captains Pool Road - Kidderminster,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
777174,Captains Pool Road - Kidderminster,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
777174,Captains Pool Road - Kidderminster,2023-02-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-02-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-02-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
777174,Captains Pool Road - Kidderminster,2023-02-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
777174,Captains Pool Road - Kidderminster,2023-02-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
777174,Captains Pool Road - Kidderminster,2023-02-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-02-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-02-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-02-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-02-17T03:20:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-02-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-02-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-02-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-02-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-02-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
777174,Captains Pool Road - Kidderminster,2023-02-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-02-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-02-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-02-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
777174,Captains Pool Road - Kidderminster,2023-02-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-02-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
777174,Captains Pool Road - Kidderminster,2023-02-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-02-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-02-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-02-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-02-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
777174,Captains Pool Road - Kidderminster,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
777174,Captains Pool Road - Kidderminster,2023-02-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
777174,Captains Pool Road - Kidderminster,2023-02-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-02-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-02-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
777174,Captains Pool Road - Kidderminster,2023-02-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-02-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-02-17T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-02-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-02-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-02-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-02-17T03:10:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-02-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-02-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-02-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
777174,Captains Pool Road - Kidderminster,2023-02-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-02-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-02-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-02-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-02-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
777174,Captains Pool Road - Kidderminster,2023-02-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.97
777174,Captains Pool Road - Kidderminster,2023-02-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-02-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-02-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-02-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-02-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
777174,Captains Pool Road - Kidderminster,2023-02-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
777174,Captains Pool Road - Kidderminster,2023-02-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
777174,Captains Pool Road - Kidderminster,2023-02-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-02-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-02-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-02-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-02-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
777174,Captains Pool Road - Kidderminster,2023-02-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
777174,Captains Pool Road - Kidderminster,2023-02-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-02-17T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-02-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-02-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-02-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-02-17T03:00:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-02-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-02-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-02-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-02-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
777174,Captains Pool Road - Kidderminster,2023-02-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-02-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-02-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-02-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-02-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
777174,Captains Pool Road - Kidderminster,2023-02-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
777174,Captains Pool Road - Kidderminster,2023-02-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-02-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-02-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-02-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-02-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
777174,Captains Pool Road - Kidderminster,2023-02-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-02-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
777174,Captains Pool Road - Kidderminster,2023-02-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-02-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-02-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-02-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-02-17T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-17T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
777174,Captains Pool Road - Kidderminster,2023-02-17T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
777174,Captains Pool Road - Kidderminster,2023-02-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-02-17T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-02-17T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-02-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-02-17T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-02-17T02:50:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-02-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-02-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
777174,Captains Pool Road - Kidderminster,2023-02-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-02-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-02-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-02-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
777174,Captains Pool Road - Kidderminster,2023-02-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.11
777174,Captains Pool Road - Kidderminster,2023-02-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
777174,Captains Pool Road - Kidderminster,2023-02-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-02-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-02-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-02-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-02-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
777174,Captains Pool Road - Kidderminster,2023-02-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
777174,Captains Pool Road - Kidderminster,2023-02-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
777174,Captains Pool Road - Kidderminster,2023-02-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-02-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-02-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-02-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-02-17T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-17T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-17T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
777174,Captains Pool Road - Kidderminster,2023-02-17T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
777174,Captains Pool Road - Kidderminster,2023-02-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
777174,Captains Pool Road - Kidderminster,2023-02-17T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-02-17T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-02-17T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-02-17T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-02-17T02:40:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-02-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-02-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
777174,Captains Pool Road - Kidderminster,2023-02-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-02-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-02-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-02-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
777174,Captains Pool Road - Kidderminster,2023-02-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
777174,Captains Pool Road - Kidderminster,2023-02-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
777174,Captains Pool Road - Kidderminster,2023-02-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-02-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-02-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-02-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-02-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
777174,Captains Pool Road - Kidderminster,2023-02-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
777174,Captains Pool Road - Kidderminster,2023-02-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
777174,Captains Pool Road - Kidderminster,2023-02-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-02-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-02-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-02-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-02-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
777174,Captains Pool Road - Kidderminster,2023-02-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-02-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
777174,Captains Pool Road - Kidderminster,2023-02-17T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-02-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-02-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-02-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-02-17T02:30:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-02-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-02-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-02-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-02-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
777174,Captains Pool Road - Kidderminster,2023-02-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-02-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-02-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-02-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
777174,Captains Pool Road - Kidderminster,2023-02-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
777174,Captains Pool Road - Kidderminster,2023-02-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
777174,Captains Pool Road - Kidderminster,2023-02-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-02-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-02-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-02-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-02-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
777174,Captains Pool Road - Kidderminster,2023-02-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
777174,Captains Pool Road - Kidderminster,2023-02-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
777174,Captains Pool Road - Kidderminster,2023-02-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-02-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-02-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-02-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-02-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-02-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
777174,Captains Pool Road - Kidderminster,2023-02-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
777174,Captains Pool Road - Kidderminster,2023-02-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
777174,Captains Pool Road - Kidderminster,2023-02-17T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-02-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-02-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-02-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-02-17T02:20:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-02-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-02-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-02-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-02-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
777174,Captains Pool Road - Kidderminster,2023-02-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-02-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-02-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-02-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
777174,Captains Pool Road - Kidderminster,2023-02-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-02-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
777174,Captains Pool Road - Kidderminster,2023-02-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-02-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-02-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-02-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-02-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
777174,Captains Pool Road - Kidderminster,2023-02-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
777174,Captains Pool Road - Kidderminster,2023-02-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-02-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-02-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-02-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-02-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
777174,Captains Pool Road - Kidderminster,2023-02-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
777174,Captains Pool Road - Kidderminster,2023-02-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-02-17T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-02-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-02-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-02-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-02-17T02:10:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-02-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
777174,Captains Pool Road - Kidderminster,2023-02-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-02-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-02-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-02-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
777174,Captains Pool Road - Kidderminster,2023-02-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-02-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-02-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-02-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
777174,Captains Pool Road - Kidderminster,2023-02-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
777174,Captains Pool Road - Kidderminster,2023-02-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.43
777174,Captains Pool Road - Kidderminster,2023-02-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-02-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-02-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-02-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-02-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
777174,Captains Pool Road - Kidderminster,2023-02-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
777174,Captains Pool Road - Kidderminster,2023-02-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
777174,Captains Pool Road - Kidderminster,2023-02-17T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-02-17T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-02-17T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-02-17T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-02-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-17T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
777174,Captains Pool Road - Kidderminster,2023-02-17T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
777174,Captains Pool Road - Kidderminster,2023-02-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
777174,Captains Pool Road - Kidderminster,2023-02-17T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-02-17T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-02-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-02-17T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-02-17T02:00:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-02-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-02-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-02-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-02-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
777174,Captains Pool Road - Kidderminster,2023-02-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-02-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-02-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-02-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.83
777174,Captains Pool Road - Kidderminster,2023-02-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
777174,Captains Pool Road - Kidderminster,2023-02-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.52
777174,Captains Pool Road - Kidderminster,2023-02-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-02-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-02-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-02-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
777174,Captains Pool Road - Kidderminster,2023-02-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
777174,Captains Pool Road - Kidderminster,2023-02-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-02-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-02-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-02-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-02-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-02-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-02-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
777174,Captains Pool Road - Kidderminster,2023-02-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
777174,Captains Pool Road - Kidderminster,2023-02-17T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-02-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-02-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-02-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-02-17T01:50:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-02-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-02-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-02-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
777174,Captains Pool Road - Kidderminster,2023-02-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-02-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-02-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-02-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-02-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
777174,Captains Pool Road - Kidderminster,2023-02-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-02-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
777174,Captains Pool Road - Kidderminster,2023-02-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.81
777174,Captains Pool Road - Kidderminster,2023-02-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-02-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-02-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-02-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
