Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
777174,Captains Pool Road - Kidderminster,2023-02-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
777174,Captains Pool Road - Kidderminster,2023-02-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
777174,Captains Pool Road - Kidderminster,2023-02-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-02-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-02-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-02-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-02-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-02-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
777174,Captains Pool Road - Kidderminster,2023-02-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
777174,Captains Pool Road - Kidderminster,2023-02-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-02-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-02-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-02-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-02-18T23:40:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-02-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-02-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
777174,Captains Pool Road - Kidderminster,2023-02-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-02-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-02-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-02-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-02-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
777174,Captains Pool Road - Kidderminster,2023-02-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
777174,Captains Pool Road - Kidderminster,2023-02-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
777174,Captains Pool Road - Kidderminster,2023-02-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-02-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-02-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-02-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
777174,Captains Pool Road - Kidderminster,2023-02-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-02-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
777174,Captains Pool Road - Kidderminster,2023-02-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-02-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-02-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-02-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-02-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
777174,Captains Pool Road - Kidderminster,2023-02-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
777174,Captains Pool Road - Kidderminster,2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
777174,Captains Pool Road - Kidderminster,2023-02-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-02-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-02-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-02-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-02-18T23:30:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-02-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-02-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-02-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-02-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-02-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-02-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-02-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.02
777174,Captains Pool Road - Kidderminster,2023-02-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
777174,Captains Pool Road - Kidderminster,2023-02-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
777174,Captains Pool Road - Kidderminster,2023-02-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-02-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-02-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-02-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-02-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
777174,Captains Pool Road - Kidderminster,2023-02-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
777174,Captains Pool Road - Kidderminster,2023-02-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
777174,Captains Pool Road - Kidderminster,2023-02-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-02-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-02-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-02-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-02-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
777174,Captains Pool Road - Kidderminster,2023-02-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-02-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-02-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-02-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-02-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-02-18T23:20:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-02-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-02-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-02-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-02-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-02-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-02-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-02-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
777174,Captains Pool Road - Kidderminster,2023-02-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
777174,Captains Pool Road - Kidderminster,2023-02-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
777174,Captains Pool Road - Kidderminster,2023-02-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-02-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-02-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-02-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-02-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
777174,Captains Pool Road - Kidderminster,2023-02-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-02-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
777174,Captains Pool Road - Kidderminster,2023-02-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-02-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-02-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-02-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-02-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
777174,Captains Pool Road - Kidderminster,2023-02-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-02-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
777174,Captains Pool Road - Kidderminster,2023-02-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-02-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-02-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-02-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-02-18T23:10:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-02-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-02-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-02-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-02-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-02-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
777174,Captains Pool Road - Kidderminster,2023-02-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
777174,Captains Pool Road - Kidderminster,2023-02-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
777174,Captains Pool Road - Kidderminster,2023-02-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
777174,Captains Pool Road - Kidderminster,2023-02-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-02-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-02-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-02-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-02-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
777174,Captains Pool Road - Kidderminster,2023-02-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-02-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
777174,Captains Pool Road - Kidderminster,2023-02-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-02-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-02-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-02-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-02-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-02-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
777174,Captains Pool Road - Kidderminster,2023-02-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
777174,Captains Pool Road - Kidderminster,2023-02-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-02-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-02-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-02-18T23:00:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-02-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-02-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-02-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-02-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-02-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-02-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
777174,Captains Pool Road - Kidderminster,2023-02-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.7
777174,Captains Pool Road - Kidderminster,2023-02-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.67
777174,Captains Pool Road - Kidderminster,2023-02-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-02-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-02-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-02-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-02-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
777174,Captains Pool Road - Kidderminster,2023-02-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
777174,Captains Pool Road - Kidderminster,2023-02-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
777174,Captains Pool Road - Kidderminster,2023-02-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-02-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-02-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-02-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-02-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-02-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-02-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
777174,Captains Pool Road - Kidderminster,2023-02-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
777174,Captains Pool Road - Kidderminster,2023-02-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-02-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-02-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-02-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-02-18T22:50:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-02-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-02-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-02-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
777174,Captains Pool Road - Kidderminster,2023-02-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-02-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-02-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
777174,Captains Pool Road - Kidderminster,2023-02-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.87
777174,Captains Pool Road - Kidderminster,2023-02-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
777174,Captains Pool Road - Kidderminster,2023-02-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-02-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-02-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-02-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-02-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
777174,Captains Pool Road - Kidderminster,2023-02-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
777174,Captains Pool Road - Kidderminster,2023-02-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
777174,Captains Pool Road - Kidderminster,2023-02-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-02-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-02-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-02-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-02-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-02-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-02-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
777174,Captains Pool Road - Kidderminster,2023-02-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-02-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-02-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-02-18T22:40:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-02-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-02-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-02-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-02-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-02-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-02-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-02-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
777174,Captains Pool Road - Kidderminster,2023-02-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.3
777174,Captains Pool Road - Kidderminster,2023-02-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
777174,Captains Pool Road - Kidderminster,2023-02-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-02-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-02-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-02-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-02-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-02-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-02-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-02-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
777174,Captains Pool Road - Kidderminster,2023-02-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-02-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-02-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-02-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-02-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-02-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-02-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
777174,Captains Pool Road - Kidderminster,2023-02-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
777174,Captains Pool Road - Kidderminster,2023-02-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-02-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-02-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-02-18T22:30:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-02-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
777174,Captains Pool Road - Kidderminster,2023-02-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
777174,Captains Pool Road - Kidderminster,2023-02-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
777174,Captains Pool Road - Kidderminster,2023-02-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
777174,Captains Pool Road - Kidderminster,2023-02-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-02-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
777174,Captains Pool Road - Kidderminster,2023-02-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.01
777174,Captains Pool Road - Kidderminster,2023-02-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
777174,Captains Pool Road - Kidderminster,2023-02-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
777174,Captains Pool Road - Kidderminster,2023-02-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-02-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
777174,Captains Pool Road - Kidderminster,2023-02-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-02-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
777174,Captains Pool Road - Kidderminster,2023-02-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.57
777174,Captains Pool Road - Kidderminster,2023-02-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
777174,Captains Pool Road - Kidderminster,2023-02-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-02-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-02-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
777174,Captains Pool Road - Kidderminster,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
777174,Captains Pool Road - Kidderminster,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
777174,Captains Pool Road - Kidderminster,2023-02-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-02-18T22:20:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-02-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
777174,Captains Pool Road - Kidderminster,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
777174,Captains Pool Road - Kidderminster,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
777174,Captains Pool Road - Kidderminster,2023-02-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
777174,Captains Pool Road - Kidderminster,2023-02-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
777174,Captains Pool Road - Kidderminster,2023-02-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.96
777174,Captains Pool Road - Kidderminster,2023-02-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.02
777174,Captains Pool Road - Kidderminster,2023-02-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
777174,Captains Pool Road - Kidderminster,2023-02-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-02-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
777174,Captains Pool Road - Kidderminster,2023-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
777174,Captains Pool Road - Kidderminster,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
777174,Captains Pool Road - Kidderminster,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
777174,Captains Pool Road - Kidderminster,2023-02-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
777174,Captains Pool Road - Kidderminster,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
777174,Captains Pool Road - Kidderminster,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-02-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-02-18T22:10:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
777174,Captains Pool Road - Kidderminster,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-02-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
777174,Captains Pool Road - Kidderminster,2023-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
777174,Captains Pool Road - Kidderminster,2023-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
777174,Captains Pool Road - Kidderminster,2023-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.87
777174,Captains Pool Road - Kidderminster,2023-02-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-02-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-02-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
777174,Captains Pool Road - Kidderminster,2023-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
777174,Captains Pool Road - Kidderminster,2023-02-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
777174,Captains Pool Road - Kidderminster,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
777174,Captains Pool Road - Kidderminster,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
777174,Captains Pool Road - Kidderminster,2023-02-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-02-18T22:00:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
777174,Captains Pool Road - Kidderminster,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
777174,Captains Pool Road - Kidderminster,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
777174,Captains Pool Road - Kidderminster,2023-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.52
777174,Captains Pool Road - Kidderminster,2023-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
777174,Captains Pool Road - Kidderminster,2023-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
777174,Captains Pool Road - Kidderminster,2023-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
777174,Captains Pool Road - Kidderminster,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
777174,Captains Pool Road - Kidderminster,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
777174,Captains Pool Road - Kidderminster,2023-02-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
777174,Captains Pool Road - Kidderminster,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
777174,Captains Pool Road - Kidderminster,2023-02-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-02-18T21:50:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
777174,Captains Pool Road - Kidderminster,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-02-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-02-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
777174,Captains Pool Road - Kidderminster,2023-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.11
777174,Captains Pool Road - Kidderminster,2023-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.68
777174,Captains Pool Road - Kidderminster,2023-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.6
777174,Captains Pool Road - Kidderminster,2023-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
777174,Captains Pool Road - Kidderminster,2023-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
777174,Captains Pool Road - Kidderminster,2023-02-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
777174,Captains Pool Road - Kidderminster,2023-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
