Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
777174,Captains Pool Road - Kidderminster,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
777174,Captains Pool Road - Kidderminster,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
777174,Captains Pool Road - Kidderminster,2023-02-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
777174,Captains Pool Road - Kidderminster,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
777174,Captains Pool Road - Kidderminster,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
777174,Captains Pool Road - Kidderminster,2023-02-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-02-18T21:40:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-02-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-02-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
777174,Captains Pool Road - Kidderminster,2023-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
777174,Captains Pool Road - Kidderminster,2023-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.62
777174,Captains Pool Road - Kidderminster,2023-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.56
777174,Captains Pool Road - Kidderminster,2023-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
777174,Captains Pool Road - Kidderminster,2023-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
777174,Captains Pool Road - Kidderminster,2023-02-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
777174,Captains Pool Road - Kidderminster,2023-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
777174,Captains Pool Road - Kidderminster,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
777174,Captains Pool Road - Kidderminster,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
777174,Captains Pool Road - Kidderminster,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
777174,Captains Pool Road - Kidderminster,2023-02-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
777174,Captains Pool Road - Kidderminster,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
777174,Captains Pool Road - Kidderminster,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-02-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-02-18T21:30:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
777174,Captains Pool Road - Kidderminster,2023-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
777174,Captains Pool Road - Kidderminster,2023-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.15
777174,Captains Pool Road - Kidderminster,2023-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.25
777174,Captains Pool Road - Kidderminster,2023-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.39
777174,Captains Pool Road - Kidderminster,2023-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
777174,Captains Pool Road - Kidderminster,2023-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
777174,Captains Pool Road - Kidderminster,2023-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
777174,Captains Pool Road - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
777174,Captains Pool Road - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
777174,Captains Pool Road - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
777174,Captains Pool Road - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
777174,Captains Pool Road - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
777174,Captains Pool Road - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-02-18T21:20:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-02-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-02-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
777174,Captains Pool Road - Kidderminster,2023-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
777174,Captains Pool Road - Kidderminster,2023-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.08
777174,Captains Pool Road - Kidderminster,2023-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.22
777174,Captains Pool Road - Kidderminster,2023-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.16
777174,Captains Pool Road - Kidderminster,2023-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
777174,Captains Pool Road - Kidderminster,2023-02-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-02-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
777174,Captains Pool Road - Kidderminster,2023-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
777174,Captains Pool Road - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
777174,Captains Pool Road - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
777174,Captains Pool Road - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
777174,Captains Pool Road - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
777174,Captains Pool Road - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
777174,Captains Pool Road - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
777174,Captains Pool Road - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-02-18T21:10:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
777174,Captains Pool Road - Kidderminster,2023-02-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-02-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
777174,Captains Pool Road - Kidderminster,2023-02-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.94
777174,Captains Pool Road - Kidderminster,2023-02-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.47
777174,Captains Pool Road - Kidderminster,2023-02-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.37
777174,Captains Pool Road - Kidderminster,2023-02-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,126.7
777174,Captains Pool Road - Kidderminster,2023-02-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-02-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
777174,Captains Pool Road - Kidderminster,2023-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
777174,Captains Pool Road - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
777174,Captains Pool Road - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.27
777174,Captains Pool Road - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
777174,Captains Pool Road - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
777174,Captains Pool Road - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-02-18T21:00:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
777174,Captains Pool Road - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
777174,Captains Pool Road - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
777174,Captains Pool Road - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.42
777174,Captains Pool Road - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.24
777174,Captains Pool Road - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.44
777174,Captains Pool Road - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
777174,Captains Pool Road - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
777174,Captains Pool Road - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
777174,Captains Pool Road - Kidderminster,2023-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
777174,Captains Pool Road - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
777174,Captains Pool Road - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
777174,Captains Pool Road - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
777174,Captains Pool Road - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
777174,Captains Pool Road - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
777174,Captains Pool Road - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
777174,Captains Pool Road - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-02-18T20:50:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
777174,Captains Pool Road - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
777174,Captains Pool Road - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.56
777174,Captains Pool Road - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.75
777174,Captains Pool Road - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.41
777174,Captains Pool Road - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
777174,Captains Pool Road - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
777174,Captains Pool Road - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
777174,Captains Pool Road - Kidderminster,2023-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
777174,Captains Pool Road - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
777174,Captains Pool Road - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
777174,Captains Pool Road - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
777174,Captains Pool Road - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
777174,Captains Pool Road - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-02-18T20:40:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
777174,Captains Pool Road - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.3
777174,Captains Pool Road - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.63
777174,Captains Pool Road - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.51
777174,Captains Pool Road - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
777174,Captains Pool Road - Kidderminster,2023-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
777174,Captains Pool Road - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
777174,Captains Pool Road - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
777174,Captains Pool Road - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
777174,Captains Pool Road - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
777174,Captains Pool Road - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
777174,Captains Pool Road - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-02-18T20:30:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
777174,Captains Pool Road - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.66
777174,Captains Pool Road - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.73
777174,Captains Pool Road - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.55
777174,Captains Pool Road - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,121.7
777174,Captains Pool Road - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
777174,Captains Pool Road - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
777174,Captains Pool Road - Kidderminster,2023-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
777174,Captains Pool Road - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
777174,Captains Pool Road - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
777174,Captains Pool Road - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
777174,Captains Pool Road - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
777174,Captains Pool Road - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-02-18T20:20:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
777174,Captains Pool Road - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
777174,Captains Pool Road - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.12
777174,Captains Pool Road - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.21
777174,Captains Pool Road - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.88
777174,Captains Pool Road - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.7
777174,Captains Pool Road - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
777174,Captains Pool Road - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
777174,Captains Pool Road - Kidderminster,2023-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
777174,Captains Pool Road - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
777174,Captains Pool Road - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
777174,Captains Pool Road - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
777174,Captains Pool Road - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
777174,Captains Pool Road - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
777174,Captains Pool Road - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-02-18T20:10:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
777174,Captains Pool Road - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
777174,Captains Pool Road - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
777174,Captains Pool Road - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.47
777174,Captains Pool Road - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.12
777174,Captains Pool Road - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,143.1
777174,Captains Pool Road - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
777174,Captains Pool Road - Kidderminster,2023-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
777174,Captains Pool Road - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
777174,Captains Pool Road - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
777174,Captains Pool Road - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-02-18T20:00:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
777174,Captains Pool Road - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
777174,Captains Pool Road - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
777174,Captains Pool Road - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.58
777174,Captains Pool Road - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.74
777174,Captains Pool Road - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
777174,Captains Pool Road - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
777174,Captains Pool Road - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
777174,Captains Pool Road - Kidderminster,2023-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
777174,Captains Pool Road - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
777174,Captains Pool Road - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
777174,Captains Pool Road - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
777174,Captains Pool Road - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.63
777174,Captains Pool Road - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.36
777174,Captains Pool Road - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
777174,Captains Pool Road - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-02-18T19:50:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.47
777174,Captains Pool Road - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.01
777174,Captains Pool Road - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
777174,Captains Pool Road - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,135.1
777174,Captains Pool Road - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
777174,Captains Pool Road - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
777174,Captains Pool Road - Kidderminster,2023-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
777174,Captains Pool Road - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
