Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
777174,Captains Pool Road - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
777174,Captains Pool Road - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
777174,Captains Pool Road - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.21
777174,Captains Pool Road - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
777174,Captains Pool Road - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-02-18T19:40:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.77
777174,Captains Pool Road - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.18
777174,Captains Pool Road - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.52
777174,Captains Pool Road - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,141.5
777174,Captains Pool Road - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
777174,Captains Pool Road - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
777174,Captains Pool Road - Kidderminster,2023-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
777174,Captains Pool Road - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
777174,Captains Pool Road - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.2
777174,Captains Pool Road - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.35
777174,Captains Pool Road - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.86
777174,Captains Pool Road - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
777174,Captains Pool Road - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-02-18T19:30:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.89
777174,Captains Pool Road - Kidderminster,2023-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.99
777174,Captains Pool Road - Kidderminster,2023-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.88
777174,Captains Pool Road - Kidderminster,2023-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,139.8
777174,Captains Pool Road - Kidderminster,2023-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
777174,Captains Pool Road - Kidderminster,2023-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
777174,Captains Pool Road - Kidderminster,2023-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
777174,Captains Pool Road - Kidderminster,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
777174,Captains Pool Road - Kidderminster,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
777174,Captains Pool Road - Kidderminster,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
777174,Captains Pool Road - Kidderminster,2023-02-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.49
777174,Captains Pool Road - Kidderminster,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.08
777174,Captains Pool Road - Kidderminster,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
777174,Captains Pool Road - Kidderminster,2023-02-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-02-18T19:20:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.66
777174,Captains Pool Road - Kidderminster,2023-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.93
777174,Captains Pool Road - Kidderminster,2023-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.14
777174,Captains Pool Road - Kidderminster,2023-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
777174,Captains Pool Road - Kidderminster,2023-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
777174,Captains Pool Road - Kidderminster,2023-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
777174,Captains Pool Road - Kidderminster,2023-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
777174,Captains Pool Road - Kidderminster,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
777174,Captains Pool Road - Kidderminster,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
777174,Captains Pool Road - Kidderminster,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.92
777174,Captains Pool Road - Kidderminster,2023-02-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.68
777174,Captains Pool Road - Kidderminster,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
777174,Captains Pool Road - Kidderminster,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-02-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-02-18T19:10:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.58
777174,Captains Pool Road - Kidderminster,2023-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.2
777174,Captains Pool Road - Kidderminster,2023-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.96
777174,Captains Pool Road - Kidderminster,2023-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
777174,Captains Pool Road - Kidderminster,2023-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
777174,Captains Pool Road - Kidderminster,2023-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
777174,Captains Pool Road - Kidderminster,2023-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
777174,Captains Pool Road - Kidderminster,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
777174,Captains Pool Road - Kidderminster,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
777174,Captains Pool Road - Kidderminster,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.88
777174,Captains Pool Road - Kidderminster,2023-02-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
777174,Captains Pool Road - Kidderminster,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
777174,Captains Pool Road - Kidderminster,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.5
777174,Captains Pool Road - Kidderminster,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
777174,Captains Pool Road - Kidderminster,2023-02-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-18T19:00:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.46
777174,Captains Pool Road - Kidderminster,2023-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.02
777174,Captains Pool Road - Kidderminster,2023-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.08
777174,Captains Pool Road - Kidderminster,2023-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,157.4
777174,Captains Pool Road - Kidderminster,2023-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
777174,Captains Pool Road - Kidderminster,2023-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
777174,Captains Pool Road - Kidderminster,2023-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
777174,Captains Pool Road - Kidderminster,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
777174,Captains Pool Road - Kidderminster,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
777174,Captains Pool Road - Kidderminster,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.82
777174,Captains Pool Road - Kidderminster,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.62
777174,Captains Pool Road - Kidderminster,2023-02-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
777174,Captains Pool Road - Kidderminster,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
777174,Captains Pool Road - Kidderminster,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.61
777174,Captains Pool Road - Kidderminster,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
777174,Captains Pool Road - Kidderminster,2023-02-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
777174,Captains Pool Road - Kidderminster,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-02-18T18:50:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777174,Captains Pool Road - Kidderminster,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.65
777174,Captains Pool Road - Kidderminster,2023-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.43
777174,Captains Pool Road - Kidderminster,2023-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.03
777174,Captains Pool Road - Kidderminster,2023-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,155.4
777174,Captains Pool Road - Kidderminster,2023-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
777174,Captains Pool Road - Kidderminster,2023-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
777174,Captains Pool Road - Kidderminster,2023-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
777174,Captains Pool Road - Kidderminster,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
777174,Captains Pool Road - Kidderminster,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
777174,Captains Pool Road - Kidderminster,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.46
777174,Captains Pool Road - Kidderminster,2023-02-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.55
777174,Captains Pool Road - Kidderminster,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.16
777174,Captains Pool Road - Kidderminster,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.79
777174,Captains Pool Road - Kidderminster,2023-02-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.8
777174,Captains Pool Road - Kidderminster,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-02-18T18:40:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.54
777174,Captains Pool Road - Kidderminster,2023-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.17
777174,Captains Pool Road - Kidderminster,2023-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.24
777174,Captains Pool Road - Kidderminster,2023-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,177.1
777174,Captains Pool Road - Kidderminster,2023-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
777174,Captains Pool Road - Kidderminster,2023-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
777174,Captains Pool Road - Kidderminster,2023-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
777174,Captains Pool Road - Kidderminster,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
777174,Captains Pool Road - Kidderminster,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
777174,Captains Pool Road - Kidderminster,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.98
777174,Captains Pool Road - Kidderminster,2023-02-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.13
777174,Captains Pool Road - Kidderminster,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
777174,Captains Pool Road - Kidderminster,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
777174,Captains Pool Road - Kidderminster,2023-02-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-02-18T18:30:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.32
777174,Captains Pool Road - Kidderminster,2023-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.15
777174,Captains Pool Road - Kidderminster,2023-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.26
777174,Captains Pool Road - Kidderminster,2023-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
777174,Captains Pool Road - Kidderminster,2023-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
777174,Captains Pool Road - Kidderminster,2023-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
777174,Captains Pool Road - Kidderminster,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
777174,Captains Pool Road - Kidderminster,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
777174,Captains Pool Road - Kidderminster,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.91
777174,Captains Pool Road - Kidderminster,2023-02-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
777174,Captains Pool Road - Kidderminster,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
777174,Captains Pool Road - Kidderminster,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.92
777174,Captains Pool Road - Kidderminster,2023-02-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-02-18T18:20:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.48
777174,Captains Pool Road - Kidderminster,2023-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.65
777174,Captains Pool Road - Kidderminster,2023-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.83
777174,Captains Pool Road - Kidderminster,2023-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,167.9
777174,Captains Pool Road - Kidderminster,2023-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
777174,Captains Pool Road - Kidderminster,2023-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
777174,Captains Pool Road - Kidderminster,2023-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
777174,Captains Pool Road - Kidderminster,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.0
777174,Captains Pool Road - Kidderminster,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.66
777174,Captains Pool Road - Kidderminster,2023-02-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,111.0
777174,Captains Pool Road - Kidderminster,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.3
777174,Captains Pool Road - Kidderminster,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
777174,Captains Pool Road - Kidderminster,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.07
777174,Captains Pool Road - Kidderminster,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
777174,Captains Pool Road - Kidderminster,2023-02-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,111.9
777174,Captains Pool Road - Kidderminster,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
777174,Captains Pool Road - Kidderminster,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-02-18T18:10:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.79
777174,Captains Pool Road - Kidderminster,2023-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.07
777174,Captains Pool Road - Kidderminster,2023-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.87
777174,Captains Pool Road - Kidderminster,2023-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,222.9
777174,Captains Pool Road - Kidderminster,2023-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
777174,Captains Pool Road - Kidderminster,2023-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
777174,Captains Pool Road - Kidderminster,2023-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
777174,Captains Pool Road - Kidderminster,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.85
777174,Captains Pool Road - Kidderminster,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.99
777174,Captains Pool Road - Kidderminster,2023-02-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.2
777174,Captains Pool Road - Kidderminster,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
777174,Captains Pool Road - Kidderminster,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.98
777174,Captains Pool Road - Kidderminster,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.2
777174,Captains Pool Road - Kidderminster,2023-02-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
777174,Captains Pool Road - Kidderminster,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-02-18T18:00:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.41
777174,Captains Pool Road - Kidderminster,2023-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.84
777174,Captains Pool Road - Kidderminster,2023-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.2
777174,Captains Pool Road - Kidderminster,2023-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,188.8
777174,Captains Pool Road - Kidderminster,2023-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
777174,Captains Pool Road - Kidderminster,2023-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
777174,Captains Pool Road - Kidderminster,2023-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
777174,Captains Pool Road - Kidderminster,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
777174,Captains Pool Road - Kidderminster,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
777174,Captains Pool Road - Kidderminster,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.99
777174,Captains Pool Road - Kidderminster,2023-02-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.01
777174,Captains Pool Road - Kidderminster,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
777174,Captains Pool Road - Kidderminster,2023-02-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.9
777174,Captains Pool Road - Kidderminster,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-02-18T17:50:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.57
777174,Captains Pool Road - Kidderminster,2023-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.13
777174,Captains Pool Road - Kidderminster,2023-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.45
777174,Captains Pool Road - Kidderminster,2023-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,159.4
777174,Captains Pool Road - Kidderminster,2023-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
777174,Captains Pool Road - Kidderminster,2023-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
777174,Captains Pool Road - Kidderminster,2023-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
777174,Captains Pool Road - Kidderminster,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
