Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.58
777174,Captains Pool Road - Kidderminster,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
777174,Captains Pool Road - Kidderminster,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
777174,Captains Pool Road - Kidderminster,2023-02-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
777174,Captains Pool Road - Kidderminster,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.81
777174,Captains Pool Road - Kidderminster,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
777174,Captains Pool Road - Kidderminster,2023-02-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.8
777174,Captains Pool Road - Kidderminster,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-02-18T17:40:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.87
777174,Captains Pool Road - Kidderminster,2023-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.7
777174,Captains Pool Road - Kidderminster,2023-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.34
777174,Captains Pool Road - Kidderminster,2023-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,175.7
777174,Captains Pool Road - Kidderminster,2023-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
777174,Captains Pool Road - Kidderminster,2023-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
777174,Captains Pool Road - Kidderminster,2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
777174,Captains Pool Road - Kidderminster,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.88
777174,Captains Pool Road - Kidderminster,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
777174,Captains Pool Road - Kidderminster,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
777174,Captains Pool Road - Kidderminster,2023-02-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.34
777174,Captains Pool Road - Kidderminster,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-02-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.3
777174,Captains Pool Road - Kidderminster,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-18T17:30:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
777174,Captains Pool Road - Kidderminster,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
777174,Captains Pool Road - Kidderminster,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
777174,Captains Pool Road - Kidderminster,2023-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.4
777174,Captains Pool Road - Kidderminster,2023-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.81
777174,Captains Pool Road - Kidderminster,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.99
777174,Captains Pool Road - Kidderminster,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,190.6
777174,Captains Pool Road - Kidderminster,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
777174,Captains Pool Road - Kidderminster,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
777174,Captains Pool Road - Kidderminster,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
777174,Captains Pool Road - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.83
777174,Captains Pool Road - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
777174,Captains Pool Road - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.33
777174,Captains Pool Road - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
777174,Captains Pool Road - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.04
777174,Captains Pool Road - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
777174,Captains Pool Road - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
777174,Captains Pool Road - Kidderminster,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-02-18T17:20:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
777174,Captains Pool Road - Kidderminster,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
777174,Captains Pool Road - Kidderminster,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
777174,Captains Pool Road - Kidderminster,2023-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.94
777174,Captains Pool Road - Kidderminster,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.96
777174,Captains Pool Road - Kidderminster,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.5
777174,Captains Pool Road - Kidderminster,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,138.4
777174,Captains Pool Road - Kidderminster,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
777174,Captains Pool Road - Kidderminster,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
777174,Captains Pool Road - Kidderminster,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
777174,Captains Pool Road - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
777174,Captains Pool Road - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
777174,Captains Pool Road - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.13
777174,Captains Pool Road - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
777174,Captains Pool Road - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.89
777174,Captains Pool Road - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
777174,Captains Pool Road - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.8
777174,Captains Pool Road - Kidderminster,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-02-18T17:10:00.000+00:00,transformer,,Temperature,C,14.1
777174,Captains Pool Road - Kidderminster,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
777174,Captains Pool Road - Kidderminster,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
777174,Captains Pool Road - Kidderminster,2023-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.56
777174,Captains Pool Road - Kidderminster,2023-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.31
777174,Captains Pool Road - Kidderminster,2023-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.36
777174,Captains Pool Road - Kidderminster,2023-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,175.4
777174,Captains Pool Road - Kidderminster,2023-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
777174,Captains Pool Road - Kidderminster,2023-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
777174,Captains Pool Road - Kidderminster,2023-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
777174,Captains Pool Road - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
777174,Captains Pool Road - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
777174,Captains Pool Road - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
777174,Captains Pool Road - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
777174,Captains Pool Road - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.49
777174,Captains Pool Road - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.7
777174,Captains Pool Road - Kidderminster,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-02-18T17:00:00.000+00:00,transformer,,Temperature,C,14.2
777174,Captains Pool Road - Kidderminster,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
777174,Captains Pool Road - Kidderminster,2023-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
777174,Captains Pool Road - Kidderminster,2023-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.88
777174,Captains Pool Road - Kidderminster,2023-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.54
777174,Captains Pool Road - Kidderminster,2023-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.77
777174,Captains Pool Road - Kidderminster,2023-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,141.5
777174,Captains Pool Road - Kidderminster,2023-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
777174,Captains Pool Road - Kidderminster,2023-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
777174,Captains Pool Road - Kidderminster,2023-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
777174,Captains Pool Road - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
777174,Captains Pool Road - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
777174,Captains Pool Road - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
777174,Captains Pool Road - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
777174,Captains Pool Road - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.71
777174,Captains Pool Road - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-02-18T16:50:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
777174,Captains Pool Road - Kidderminster,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
777174,Captains Pool Road - Kidderminster,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
777174,Captains Pool Road - Kidderminster,2023-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
777174,Captains Pool Road - Kidderminster,2023-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.35
777174,Captains Pool Road - Kidderminster,2023-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
777174,Captains Pool Road - Kidderminster,2023-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,151.6
777174,Captains Pool Road - Kidderminster,2023-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
777174,Captains Pool Road - Kidderminster,2023-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
777174,Captains Pool Road - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
777174,Captains Pool Road - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
777174,Captains Pool Road - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
777174,Captains Pool Road - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.15
777174,Captains Pool Road - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
777174,Captains Pool Road - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-02-18T16:40:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
777174,Captains Pool Road - Kidderminster,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
777174,Captains Pool Road - Kidderminster,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
777174,Captains Pool Road - Kidderminster,2023-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.11
777174,Captains Pool Road - Kidderminster,2023-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.11
777174,Captains Pool Road - Kidderminster,2023-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.9
777174,Captains Pool Road - Kidderminster,2023-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
777174,Captains Pool Road - Kidderminster,2023-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
777174,Captains Pool Road - Kidderminster,2023-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
777174,Captains Pool Road - Kidderminster,2023-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
777174,Captains Pool Road - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
777174,Captains Pool Road - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
777174,Captains Pool Road - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
777174,Captains Pool Road - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
777174,Captains Pool Road - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
777174,Captains Pool Road - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-02-18T16:30:00.000+00:00,transformer,,Temperature,C,14.6
777174,Captains Pool Road - Kidderminster,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
777174,Captains Pool Road - Kidderminster,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
777174,Captains Pool Road - Kidderminster,2023-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
777174,Captains Pool Road - Kidderminster,2023-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.93
777174,Captains Pool Road - Kidderminster,2023-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.02
777174,Captains Pool Road - Kidderminster,2023-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
777174,Captains Pool Road - Kidderminster,2023-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
777174,Captains Pool Road - Kidderminster,2023-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
777174,Captains Pool Road - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
777174,Captains Pool Road - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
777174,Captains Pool Road - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
777174,Captains Pool Road - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-02-18T16:20:00.000+00:00,transformer,,Temperature,C,14.7
777174,Captains Pool Road - Kidderminster,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
777174,Captains Pool Road - Kidderminster,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
777174,Captains Pool Road - Kidderminster,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
777174,Captains Pool Road - Kidderminster,2023-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.13
777174,Captains Pool Road - Kidderminster,2023-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
777174,Captains Pool Road - Kidderminster,2023-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.18
777174,Captains Pool Road - Kidderminster,2023-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
777174,Captains Pool Road - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
777174,Captains Pool Road - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-02-18T16:10:00.000+00:00,transformer,,Temperature,C,14.9
777174,Captains Pool Road - Kidderminster,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
777174,Captains Pool Road - Kidderminster,2023-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.77
777174,Captains Pool Road - Kidderminster,2023-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.57
777174,Captains Pool Road - Kidderminster,2023-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.99
777174,Captains Pool Road - Kidderminster,2023-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
777174,Captains Pool Road - Kidderminster,2023-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
777174,Captains Pool Road - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
777174,Captains Pool Road - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
777174,Captains Pool Road - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
777174,Captains Pool Road - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-18T16:00:00.000+00:00,transformer,,Temperature,C,15.5
777174,Captains Pool Road - Kidderminster,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
777174,Captains Pool Road - Kidderminster,2023-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
777174,Captains Pool Road - Kidderminster,2023-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.92
777174,Captains Pool Road - Kidderminster,2023-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.86
777174,Captains Pool Road - Kidderminster,2023-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
777174,Captains Pool Road - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
777174,Captains Pool Road - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
777174,Captains Pool Road - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
777174,Captains Pool Road - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
777174,Captains Pool Road - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-02-18T15:50:00.000+00:00,transformer,,Temperature,C,15.8
777174,Captains Pool Road - Kidderminster,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
777174,Captains Pool Road - Kidderminster,2023-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
777174,Captains Pool Road - Kidderminster,2023-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
777174,Captains Pool Road - Kidderminster,2023-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
