Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
777174,Captains Pool Road - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
777174,Captains Pool Road - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
777174,Captains Pool Road - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
777174,Captains Pool Road - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
777174,Captains Pool Road - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
777174,Captains Pool Road - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-02-18T11:40:00.000+00:00,transformer,,Temperature,C,15.5
777174,Captains Pool Road - Kidderminster,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
777174,Captains Pool Road - Kidderminster,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
777174,Captains Pool Road - Kidderminster,2023-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.02
777174,Captains Pool Road - Kidderminster,2023-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.65
777174,Captains Pool Road - Kidderminster,2023-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
777174,Captains Pool Road - Kidderminster,2023-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
777174,Captains Pool Road - Kidderminster,2023-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
777174,Captains Pool Road - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
777174,Captains Pool Road - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
777174,Captains Pool Road - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
777174,Captains Pool Road - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
777174,Captains Pool Road - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-02-18T11:30:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
777174,Captains Pool Road - Kidderminster,2023-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
777174,Captains Pool Road - Kidderminster,2023-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
777174,Captains Pool Road - Kidderminster,2023-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.74
777174,Captains Pool Road - Kidderminster,2023-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
777174,Captains Pool Road - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
777174,Captains Pool Road - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
777174,Captains Pool Road - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
777174,Captains Pool Road - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
777174,Captains Pool Road - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-02-18T11:20:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
777174,Captains Pool Road - Kidderminster,2023-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
777174,Captains Pool Road - Kidderminster,2023-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.06
777174,Captains Pool Road - Kidderminster,2023-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
777174,Captains Pool Road - Kidderminster,2023-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,151.9
777174,Captains Pool Road - Kidderminster,2023-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
777174,Captains Pool Road - Kidderminster,2023-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
777174,Captains Pool Road - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.36
777174,Captains Pool Road - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
777174,Captains Pool Road - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
777174,Captains Pool Road - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-02-18T11:10:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
777174,Captains Pool Road - Kidderminster,2023-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.89
777174,Captains Pool Road - Kidderminster,2023-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
777174,Captains Pool Road - Kidderminster,2023-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,172.3
777174,Captains Pool Road - Kidderminster,2023-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
777174,Captains Pool Road - Kidderminster,2023-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
777174,Captains Pool Road - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
777174,Captains Pool Road - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
777174,Captains Pool Road - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
777174,Captains Pool Road - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
777174,Captains Pool Road - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-02-18T11:00:00.000+00:00,transformer,,Temperature,C,15.0
777174,Captains Pool Road - Kidderminster,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
777174,Captains Pool Road - Kidderminster,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
777174,Captains Pool Road - Kidderminster,2023-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
777174,Captains Pool Road - Kidderminster,2023-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
777174,Captains Pool Road - Kidderminster,2023-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.78
777174,Captains Pool Road - Kidderminster,2023-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
777174,Captains Pool Road - Kidderminster,2023-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
777174,Captains Pool Road - Kidderminster,2023-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
777174,Captains Pool Road - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
777174,Captains Pool Road - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
777174,Captains Pool Road - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
777174,Captains Pool Road - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
777174,Captains Pool Road - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
777174,Captains Pool Road - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
777174,Captains Pool Road - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-02-18T10:50:00.000+00:00,transformer,,Temperature,C,14.9
777174,Captains Pool Road - Kidderminster,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
777174,Captains Pool Road - Kidderminster,2023-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.68
777174,Captains Pool Road - Kidderminster,2023-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
777174,Captains Pool Road - Kidderminster,2023-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
777174,Captains Pool Road - Kidderminster,2023-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
777174,Captains Pool Road - Kidderminster,2023-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
777174,Captains Pool Road - Kidderminster,2023-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
777174,Captains Pool Road - Kidderminster,2023-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
777174,Captains Pool Road - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
777174,Captains Pool Road - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
777174,Captains Pool Road - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
777174,Captains Pool Road - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-02-18T10:40:00.000+00:00,transformer,,Temperature,C,14.9
777174,Captains Pool Road - Kidderminster,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
777174,Captains Pool Road - Kidderminster,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
777174,Captains Pool Road - Kidderminster,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
777174,Captains Pool Road - Kidderminster,2023-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.29
777174,Captains Pool Road - Kidderminster,2023-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.22
777174,Captains Pool Road - Kidderminster,2023-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
777174,Captains Pool Road - Kidderminster,2023-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
777174,Captains Pool Road - Kidderminster,2023-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
777174,Captains Pool Road - Kidderminster,2023-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
777174,Captains Pool Road - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
777174,Captains Pool Road - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
777174,Captains Pool Road - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
777174,Captains Pool Road - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
777174,Captains Pool Road - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
777174,Captains Pool Road - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-02-18T10:30:00.000+00:00,transformer,,Temperature,C,14.9
777174,Captains Pool Road - Kidderminster,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
777174,Captains Pool Road - Kidderminster,2023-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.84
777174,Captains Pool Road - Kidderminster,2023-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.78
777174,Captains Pool Road - Kidderminster,2023-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.53
777174,Captains Pool Road - Kidderminster,2023-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
777174,Captains Pool Road - Kidderminster,2023-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
777174,Captains Pool Road - Kidderminster,2023-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
777174,Captains Pool Road - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
777174,Captains Pool Road - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-02-18T10:20:00.000+00:00,transformer,,Temperature,C,14.7
777174,Captains Pool Road - Kidderminster,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
777174,Captains Pool Road - Kidderminster,2023-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.53
777174,Captains Pool Road - Kidderminster,2023-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.41
777174,Captains Pool Road - Kidderminster,2023-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
777174,Captains Pool Road - Kidderminster,2023-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
777174,Captains Pool Road - Kidderminster,2023-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
777174,Captains Pool Road - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
777174,Captains Pool Road - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
777174,Captains Pool Road - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.52
777174,Captains Pool Road - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.04
777174,Captains Pool Road - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-02-18T10:10:00.000+00:00,transformer,,Temperature,C,14.7
777174,Captains Pool Road - Kidderminster,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
777174,Captains Pool Road - Kidderminster,2023-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.94
777174,Captains Pool Road - Kidderminster,2023-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.29
777174,Captains Pool Road - Kidderminster,2023-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
777174,Captains Pool Road - Kidderminster,2023-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
777174,Captains Pool Road - Kidderminster,2023-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
777174,Captains Pool Road - Kidderminster,2023-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
777174,Captains Pool Road - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.99
777174,Captains Pool Road - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
777174,Captains Pool Road - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
777174,Captains Pool Road - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-02-18T10:00:00.000+00:00,transformer,,Temperature,C,14.6
777174,Captains Pool Road - Kidderminster,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
777174,Captains Pool Road - Kidderminster,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
777174,Captains Pool Road - Kidderminster,2023-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.35
777174,Captains Pool Road - Kidderminster,2023-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.05
777174,Captains Pool Road - Kidderminster,2023-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.55
777174,Captains Pool Road - Kidderminster,2023-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,156.7
777174,Captains Pool Road - Kidderminster,2023-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
777174,Captains Pool Road - Kidderminster,2023-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
777174,Captains Pool Road - Kidderminster,2023-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
777174,Captains Pool Road - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
777174,Captains Pool Road - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
777174,Captains Pool Road - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
777174,Captains Pool Road - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
777174,Captains Pool Road - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
777174,Captains Pool Road - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-02-18T09:50:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
777174,Captains Pool Road - Kidderminster,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
777174,Captains Pool Road - Kidderminster,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
777174,Captains Pool Road - Kidderminster,2023-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.95
777174,Captains Pool Road - Kidderminster,2023-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.92
777174,Captains Pool Road - Kidderminster,2023-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
777174,Captains Pool Road - Kidderminster,2023-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
777174,Captains Pool Road - Kidderminster,2023-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
777174,Captains Pool Road - Kidderminster,2023-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
777174,Captains Pool Road - Kidderminster,2023-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
