Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
777174,Captains Pool Road - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
777174,Captains Pool Road - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
777174,Captains Pool Road - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
777174,Captains Pool Road - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-02-18T07:40:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
777174,Captains Pool Road - Kidderminster,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
777174,Captains Pool Road - Kidderminster,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
777174,Captains Pool Road - Kidderminster,2023-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
777174,Captains Pool Road - Kidderminster,2023-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.46
777174,Captains Pool Road - Kidderminster,2023-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
777174,Captains Pool Road - Kidderminster,2023-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
777174,Captains Pool Road - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
777174,Captains Pool Road - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
777174,Captains Pool Road - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
777174,Captains Pool Road - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
777174,Captains Pool Road - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
777174,Captains Pool Road - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-02-18T07:30:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
777174,Captains Pool Road - Kidderminster,2023-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
777174,Captains Pool Road - Kidderminster,2023-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.54
777174,Captains Pool Road - Kidderminster,2023-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.03
777174,Captains Pool Road - Kidderminster,2023-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
777174,Captains Pool Road - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
777174,Captains Pool Road - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
777174,Captains Pool Road - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
777174,Captains Pool Road - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
777174,Captains Pool Road - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-02-18T07:20:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
777174,Captains Pool Road - Kidderminster,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
777174,Captains Pool Road - Kidderminster,2023-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.17
777174,Captains Pool Road - Kidderminster,2023-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.93
777174,Captains Pool Road - Kidderminster,2023-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
777174,Captains Pool Road - Kidderminster,2023-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
777174,Captains Pool Road - Kidderminster,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
777174,Captains Pool Road - Kidderminster,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
777174,Captains Pool Road - Kidderminster,2023-02-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
777174,Captains Pool Road - Kidderminster,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-02-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-02-18T07:10:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
777174,Captains Pool Road - Kidderminster,2023-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-02-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
777174,Captains Pool Road - Kidderminster,2023-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
777174,Captains Pool Road - Kidderminster,2023-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
777174,Captains Pool Road - Kidderminster,2023-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
777174,Captains Pool Road - Kidderminster,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
777174,Captains Pool Road - Kidderminster,2023-02-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
777174,Captains Pool Road - Kidderminster,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-02-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-02-18T07:00:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-02-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
777174,Captains Pool Road - Kidderminster,2023-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
777174,Captains Pool Road - Kidderminster,2023-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
777174,Captains Pool Road - Kidderminster,2023-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
777174,Captains Pool Road - Kidderminster,2023-02-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
777174,Captains Pool Road - Kidderminster,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
777174,Captains Pool Road - Kidderminster,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-02-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-02-18T06:50:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-02-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
777174,Captains Pool Road - Kidderminster,2023-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
777174,Captains Pool Road - Kidderminster,2023-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
777174,Captains Pool Road - Kidderminster,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
777174,Captains Pool Road - Kidderminster,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
777174,Captains Pool Road - Kidderminster,2023-02-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
777174,Captains Pool Road - Kidderminster,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
777174,Captains Pool Road - Kidderminster,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
777174,Captains Pool Road - Kidderminster,2023-02-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-02-18T06:40:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
777174,Captains Pool Road - Kidderminster,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
777174,Captains Pool Road - Kidderminster,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
777174,Captains Pool Road - Kidderminster,2023-02-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-02-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-02-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-02-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
777174,Captains Pool Road - Kidderminster,2023-02-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
777174,Captains Pool Road - Kidderminster,2023-02-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.31
777174,Captains Pool Road - Kidderminster,2023-02-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-02-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-02-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-02-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
777174,Captains Pool Road - Kidderminster,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
777174,Captains Pool Road - Kidderminster,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-02-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
777174,Captains Pool Road - Kidderminster,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-02-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-02-18T06:30:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
777174,Captains Pool Road - Kidderminster,2023-02-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
777174,Captains Pool Road - Kidderminster,2023-02-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
777174,Captains Pool Road - Kidderminster,2023-02-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-02-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-02-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-02-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
777174,Captains Pool Road - Kidderminster,2023-02-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.65
777174,Captains Pool Road - Kidderminster,2023-02-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.82
777174,Captains Pool Road - Kidderminster,2023-02-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-02-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-02-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-02-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
777174,Captains Pool Road - Kidderminster,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
777174,Captains Pool Road - Kidderminster,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
777174,Captains Pool Road - Kidderminster,2023-02-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
777174,Captains Pool Road - Kidderminster,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
777174,Captains Pool Road - Kidderminster,2023-02-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-02-18T06:20:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-02-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
777174,Captains Pool Road - Kidderminster,2023-02-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
777174,Captains Pool Road - Kidderminster,2023-02-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-02-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-02-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-02-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
777174,Captains Pool Road - Kidderminster,2023-02-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
777174,Captains Pool Road - Kidderminster,2023-02-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-02-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-02-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-02-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-02-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
777174,Captains Pool Road - Kidderminster,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
777174,Captains Pool Road - Kidderminster,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-02-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
777174,Captains Pool Road - Kidderminster,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
777174,Captains Pool Road - Kidderminster,2023-02-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-02-18T06:10:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-02-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
777174,Captains Pool Road - Kidderminster,2023-02-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-02-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
777174,Captains Pool Road - Kidderminster,2023-02-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-02-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-02-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-02-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
777174,Captains Pool Road - Kidderminster,2023-02-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.99
777174,Captains Pool Road - Kidderminster,2023-02-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-02-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-02-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-02-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-02-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
777174,Captains Pool Road - Kidderminster,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
777174,Captains Pool Road - Kidderminster,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
777174,Captains Pool Road - Kidderminster,2023-02-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
777174,Captains Pool Road - Kidderminster,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
777174,Captains Pool Road - Kidderminster,2023-02-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-02-18T06:00:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-02-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-02-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-02-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
777174,Captains Pool Road - Kidderminster,2023-02-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-02-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-02-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-02-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
777174,Captains Pool Road - Kidderminster,2023-02-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-02-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-02-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-02-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
777174,Captains Pool Road - Kidderminster,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
777174,Captains Pool Road - Kidderminster,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
777174,Captains Pool Road - Kidderminster,2023-02-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
777174,Captains Pool Road - Kidderminster,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
777174,Captains Pool Road - Kidderminster,2023-02-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-02-18T05:50:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-02-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
777174,Captains Pool Road - Kidderminster,2023-02-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
777174,Captains Pool Road - Kidderminster,2023-02-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
777174,Captains Pool Road - Kidderminster,2023-02-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-02-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-02-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-02-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.45
777174,Captains Pool Road - Kidderminster,2023-02-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
777174,Captains Pool Road - Kidderminster,2023-02-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
777174,Captains Pool Road - Kidderminster,2023-02-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-02-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-02-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-02-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
