Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
777174,Captains Pool Road - Kidderminster,2023-02-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
777174,Captains Pool Road - Kidderminster,2023-02-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
777174,Captains Pool Road - Kidderminster,2023-02-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-02-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-02-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-02-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
777174,Captains Pool Road - Kidderminster,2023-02-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
777174,Captains Pool Road - Kidderminster,2023-02-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
777174,Captains Pool Road - Kidderminster,2023-02-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-02-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-02-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-02-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
777174,Captains Pool Road - Kidderminster,2023-02-18T05:40:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-02-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-02-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-02-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-02-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-02-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
777174,Captains Pool Road - Kidderminster,2023-02-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-02-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-02-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-02-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-02-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
777174,Captains Pool Road - Kidderminster,2023-02-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.29
777174,Captains Pool Road - Kidderminster,2023-02-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-02-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-02-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
777174,Captains Pool Road - Kidderminster,2023-02-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
777174,Captains Pool Road - Kidderminster,2023-02-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
777174,Captains Pool Road - Kidderminster,2023-02-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-02-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-02-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-02-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-02-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
777174,Captains Pool Road - Kidderminster,2023-02-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
777174,Captains Pool Road - Kidderminster,2023-02-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
777174,Captains Pool Road - Kidderminster,2023-02-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-02-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-02-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-02-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
777174,Captains Pool Road - Kidderminster,2023-02-18T05:30:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-02-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-02-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-02-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
777174,Captains Pool Road - Kidderminster,2023-02-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-02-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-02-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-02-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-02-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-02-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.31
777174,Captains Pool Road - Kidderminster,2023-02-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-02-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-02-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-02-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
777174,Captains Pool Road - Kidderminster,2023-02-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
777174,Captains Pool Road - Kidderminster,2023-02-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
777174,Captains Pool Road - Kidderminster,2023-02-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-02-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-02-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-02-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-02-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
777174,Captains Pool Road - Kidderminster,2023-02-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
777174,Captains Pool Road - Kidderminster,2023-02-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
777174,Captains Pool Road - Kidderminster,2023-02-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-02-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-02-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-02-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
777174,Captains Pool Road - Kidderminster,2023-02-18T05:20:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-02-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-02-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-02-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-02-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-02-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-02-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-02-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-02-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-02-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
777174,Captains Pool Road - Kidderminster,2023-02-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.16
777174,Captains Pool Road - Kidderminster,2023-02-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-02-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-02-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-02-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
777174,Captains Pool Road - Kidderminster,2023-02-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
777174,Captains Pool Road - Kidderminster,2023-02-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
777174,Captains Pool Road - Kidderminster,2023-02-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-02-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-02-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-02-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
777174,Captains Pool Road - Kidderminster,2023-02-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
777174,Captains Pool Road - Kidderminster,2023-02-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
777174,Captains Pool Road - Kidderminster,2023-02-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
777174,Captains Pool Road - Kidderminster,2023-02-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-02-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-02-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-02-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
777174,Captains Pool Road - Kidderminster,2023-02-18T05:10:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-02-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-02-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-02-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
777174,Captains Pool Road - Kidderminster,2023-02-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-02-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-02-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-02-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-02-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.86
777174,Captains Pool Road - Kidderminster,2023-02-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.32
777174,Captains Pool Road - Kidderminster,2023-02-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-02-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
777174,Captains Pool Road - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
777174,Captains Pool Road - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
777174,Captains Pool Road - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
777174,Captains Pool Road - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
777174,Captains Pool Road - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-02-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-02-18T05:00:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-02-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-02-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-02-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-02-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-02-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-02-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-02-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
777174,Captains Pool Road - Kidderminster,2023-02-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-02-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.3
777174,Captains Pool Road - Kidderminster,2023-02-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-02-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-02-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
777174,Captains Pool Road - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
777174,Captains Pool Road - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
777174,Captains Pool Road - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
777174,Captains Pool Road - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
777174,Captains Pool Road - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-02-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-02-18T04:50:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-02-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-02-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-02-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
777174,Captains Pool Road - Kidderminster,2023-02-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-02-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-02-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-02-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
777174,Captains Pool Road - Kidderminster,2023-02-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
777174,Captains Pool Road - Kidderminster,2023-02-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
777174,Captains Pool Road - Kidderminster,2023-02-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-02-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-02-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
777174,Captains Pool Road - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
777174,Captains Pool Road - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
777174,Captains Pool Road - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
777174,Captains Pool Road - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
777174,Captains Pool Road - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
777174,Captains Pool Road - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-02-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-02-18T04:40:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
777174,Captains Pool Road - Kidderminster,2023-02-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
777174,Captains Pool Road - Kidderminster,2023-02-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
777174,Captains Pool Road - Kidderminster,2023-02-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-02-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-02-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
777174,Captains Pool Road - Kidderminster,2023-02-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-02-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
777174,Captains Pool Road - Kidderminster,2023-02-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-02-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
777174,Captains Pool Road - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
777174,Captains Pool Road - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
777174,Captains Pool Road - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
777174,Captains Pool Road - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
777174,Captains Pool Road - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
777174,Captains Pool Road - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
777174,Captains Pool Road - Kidderminster,2023-02-18T04:30:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-02-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-02-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
777174,Captains Pool Road - Kidderminster,2023-02-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-02-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-02-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-02-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.86
777174,Captains Pool Road - Kidderminster,2023-02-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
777174,Captains Pool Road - Kidderminster,2023-02-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-02-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-02-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-02-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
777174,Captains Pool Road - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
777174,Captains Pool Road - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
777174,Captains Pool Road - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
777174,Captains Pool Road - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
777174,Captains Pool Road - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
777174,Captains Pool Road - Kidderminster,2023-02-18T04:20:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
777174,Captains Pool Road - Kidderminster,2023-02-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-02-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
777174,Captains Pool Road - Kidderminster,2023-02-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-02-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-02-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-02-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
777174,Captains Pool Road - Kidderminster,2023-02-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
777174,Captains Pool Road - Kidderminster,2023-02-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.13
777174,Captains Pool Road - Kidderminster,2023-02-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-02-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-02-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
777174,Captains Pool Road - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
777174,Captains Pool Road - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
777174,Captains Pool Road - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
777174,Captains Pool Road - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
777174,Captains Pool Road - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
777174,Captains Pool Road - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-02-18T04:10:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-02-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-02-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
777174,Captains Pool Road - Kidderminster,2023-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-02-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
777174,Captains Pool Road - Kidderminster,2023-02-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-02-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
777174,Captains Pool Road - Kidderminster,2023-02-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
777174,Captains Pool Road - Kidderminster,2023-02-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-02-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-02-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
777174,Captains Pool Road - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
777174,Captains Pool Road - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
777174,Captains Pool Road - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
777174,Captains Pool Road - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
777174,Captains Pool Road - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
777174,Captains Pool Road - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-02-18T04:00:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-02-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
777174,Captains Pool Road - Kidderminster,2023-02-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
777174,Captains Pool Road - Kidderminster,2023-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-02-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.61
777174,Captains Pool Road - Kidderminster,2023-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
777174,Captains Pool Road - Kidderminster,2023-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
777174,Captains Pool Road - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
777174,Captains Pool Road - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
777174,Captains Pool Road - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
777174,Captains Pool Road - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
777174,Captains Pool Road - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
777174,Captains Pool Road - Kidderminster,2023-02-18T03:50:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-02-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-02-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
777174,Captains Pool Road - Kidderminster,2023-02-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-02-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-02-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
777174,Captains Pool Road - Kidderminster,2023-02-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
777174,Captains Pool Road - Kidderminster,2023-02-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-02-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-02-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
