Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
777174,Captains Pool Road - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
777174,Captains Pool Road - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
777174,Captains Pool Road - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
777174,Captains Pool Road - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
777174,Captains Pool Road - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
777174,Captains Pool Road - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-02-18T03:40:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-02-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
777174,Captains Pool Road - Kidderminster,2023-02-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
777174,Captains Pool Road - Kidderminster,2023-02-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
777174,Captains Pool Road - Kidderminster,2023-02-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-02-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-02-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
777174,Captains Pool Road - Kidderminster,2023-02-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
777174,Captains Pool Road - Kidderminster,2023-02-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.93
777174,Captains Pool Road - Kidderminster,2023-02-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-02-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-02-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
777174,Captains Pool Road - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
777174,Captains Pool Road - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
777174,Captains Pool Road - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
777174,Captains Pool Road - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
777174,Captains Pool Road - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
777174,Captains Pool Road - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-02-18T03:30:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-02-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
777174,Captains Pool Road - Kidderminster,2023-02-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
777174,Captains Pool Road - Kidderminster,2023-02-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
777174,Captains Pool Road - Kidderminster,2023-02-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-02-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-02-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-02-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-02-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-02-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-02-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-02-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
777174,Captains Pool Road - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
777174,Captains Pool Road - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
777174,Captains Pool Road - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
777174,Captains Pool Road - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
777174,Captains Pool Road - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-02-18T03:20:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777174,Captains Pool Road - Kidderminster,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
777174,Captains Pool Road - Kidderminster,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
777174,Captains Pool Road - Kidderminster,2023-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
777174,Captains Pool Road - Kidderminster,2023-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.78
777174,Captains Pool Road - Kidderminster,2023-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
777174,Captains Pool Road - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
777174,Captains Pool Road - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
777174,Captains Pool Road - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
777174,Captains Pool Road - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
777174,Captains Pool Road - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-02-18T03:10:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-02-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
777174,Captains Pool Road - Kidderminster,2023-02-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
777174,Captains Pool Road - Kidderminster,2023-02-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
777174,Captains Pool Road - Kidderminster,2023-02-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-02-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
777174,Captains Pool Road - Kidderminster,2023-02-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
777174,Captains Pool Road - Kidderminster,2023-02-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.68
777174,Captains Pool Road - Kidderminster,2023-02-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-02-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-02-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
777174,Captains Pool Road - Kidderminster,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
777174,Captains Pool Road - Kidderminster,2023-02-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
777174,Captains Pool Road - Kidderminster,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
777174,Captains Pool Road - Kidderminster,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
777174,Captains Pool Road - Kidderminster,2023-02-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-02-18T03:00:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-02-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-02-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
777174,Captains Pool Road - Kidderminster,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
777174,Captains Pool Road - Kidderminster,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-02-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-02-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-02-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
777174,Captains Pool Road - Kidderminster,2023-02-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
777174,Captains Pool Road - Kidderminster,2023-02-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.68
777174,Captains Pool Road - Kidderminster,2023-02-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-02-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-02-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-02-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-02-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
777174,Captains Pool Road - Kidderminster,2023-02-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
777174,Captains Pool Road - Kidderminster,2023-02-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
777174,Captains Pool Road - Kidderminster,2023-02-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-02-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-02-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-02-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
777174,Captains Pool Road - Kidderminster,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
777174,Captains Pool Road - Kidderminster,2023-02-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-02-18T02:50:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-02-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
777174,Captains Pool Road - Kidderminster,2023-02-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
777174,Captains Pool Road - Kidderminster,2023-02-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
777174,Captains Pool Road - Kidderminster,2023-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-02-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-02-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-02-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
777174,Captains Pool Road - Kidderminster,2023-02-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-02-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
777174,Captains Pool Road - Kidderminster,2023-02-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
777174,Captains Pool Road - Kidderminster,2023-02-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-02-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-02-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
777174,Captains Pool Road - Kidderminster,2023-02-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
777174,Captains Pool Road - Kidderminster,2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
777174,Captains Pool Road - Kidderminster,2023-02-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-02-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
777174,Captains Pool Road - Kidderminster,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
777174,Captains Pool Road - Kidderminster,2023-02-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-02-18T02:40:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-02-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-02-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
777174,Captains Pool Road - Kidderminster,2023-02-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
777174,Captains Pool Road - Kidderminster,2023-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-02-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-02-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-02-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-02-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
777174,Captains Pool Road - Kidderminster,2023-02-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
777174,Captains Pool Road - Kidderminster,2023-02-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.57
777174,Captains Pool Road - Kidderminster,2023-02-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-02-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-02-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-02-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-02-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
777174,Captains Pool Road - Kidderminster,2023-02-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-02-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
777174,Captains Pool Road - Kidderminster,2023-02-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-02-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-02-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
777174,Captains Pool Road - Kidderminster,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
777174,Captains Pool Road - Kidderminster,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
777174,Captains Pool Road - Kidderminster,2023-02-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-02-18T02:30:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-02-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-02-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-02-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-02-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-02-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-02-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-02-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.09
777174,Captains Pool Road - Kidderminster,2023-02-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
777174,Captains Pool Road - Kidderminster,2023-02-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
777174,Captains Pool Road - Kidderminster,2023-02-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-02-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-02-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-02-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
777174,Captains Pool Road - Kidderminster,2023-02-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
777174,Captains Pool Road - Kidderminster,2023-02-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-02-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-02-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-02-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-02-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
777174,Captains Pool Road - Kidderminster,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
777174,Captains Pool Road - Kidderminster,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
777174,Captains Pool Road - Kidderminster,2023-02-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-02-18T02:20:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-02-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
777174,Captains Pool Road - Kidderminster,2023-02-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
777174,Captains Pool Road - Kidderminster,2023-02-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-02-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-02-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-02-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-02-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-02-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-02-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.59
777174,Captains Pool Road - Kidderminster,2023-02-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-02-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-02-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
777174,Captains Pool Road - Kidderminster,2023-02-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
777174,Captains Pool Road - Kidderminster,2023-02-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
777174,Captains Pool Road - Kidderminster,2023-02-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-02-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-02-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-02-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-02-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
777174,Captains Pool Road - Kidderminster,2023-02-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
777174,Captains Pool Road - Kidderminster,2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
777174,Captains Pool Road - Kidderminster,2023-02-18T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-02-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-02-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-02-18T02:10:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-02-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-02-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
777174,Captains Pool Road - Kidderminster,2023-02-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
777174,Captains Pool Road - Kidderminster,2023-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-02-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-02-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-02-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-02-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
777174,Captains Pool Road - Kidderminster,2023-02-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
777174,Captains Pool Road - Kidderminster,2023-02-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-02-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-02-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-02-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-02-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
777174,Captains Pool Road - Kidderminster,2023-02-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
777174,Captains Pool Road - Kidderminster,2023-02-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
777174,Captains Pool Road - Kidderminster,2023-02-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-02-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-02-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-02-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-02-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
777174,Captains Pool Road - Kidderminster,2023-02-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
777174,Captains Pool Road - Kidderminster,2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
777174,Captains Pool Road - Kidderminster,2023-02-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-02-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-02-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-02-18T02:00:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-02-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-02-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
777174,Captains Pool Road - Kidderminster,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
777174,Captains Pool Road - Kidderminster,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-02-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-02-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-02-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-02-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
777174,Captains Pool Road - Kidderminster,2023-02-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
777174,Captains Pool Road - Kidderminster,2023-02-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
777174,Captains Pool Road - Kidderminster,2023-02-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-02-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-02-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-02-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-02-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
777174,Captains Pool Road - Kidderminster,2023-02-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
777174,Captains Pool Road - Kidderminster,2023-02-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
777174,Captains Pool Road - Kidderminster,2023-02-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-02-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-02-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-02-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
777174,Captains Pool Road - Kidderminster,2023-02-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-02-18T01:50:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-02-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-02-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-02-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
777174,Captains Pool Road - Kidderminster,2023-02-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
777174,Captains Pool Road - Kidderminster,2023-02-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-02-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-02-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-02-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-02-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-02-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-02-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
777174,Captains Pool Road - Kidderminster,2023-02-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-02-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-02-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-02-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-02-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
