Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
777174,Captains Pool Road - Kidderminster,2023-02-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
777174,Captains Pool Road - Kidderminster,2023-02-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-02-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-02-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-02-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-02-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
777174,Captains Pool Road - Kidderminster,2023-02-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
777174,Captains Pool Road - Kidderminster,2023-02-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
777174,Captains Pool Road - Kidderminster,2023-02-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-02-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-02-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-02-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-02-18T01:40:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-02-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
777174,Captains Pool Road - Kidderminster,2023-02-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-02-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
777174,Captains Pool Road - Kidderminster,2023-02-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-02-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-02-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-02-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-02-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-02-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-02-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.69
777174,Captains Pool Road - Kidderminster,2023-02-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
777174,Captains Pool Road - Kidderminster,2023-02-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-02-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-02-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-02-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-02-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
777174,Captains Pool Road - Kidderminster,2023-02-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
777174,Captains Pool Road - Kidderminster,2023-02-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
777174,Captains Pool Road - Kidderminster,2023-02-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-02-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-02-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-02-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-02-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
777174,Captains Pool Road - Kidderminster,2023-02-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
777174,Captains Pool Road - Kidderminster,2023-02-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
777174,Captains Pool Road - Kidderminster,2023-02-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-02-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-02-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-02-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-02-18T01:30:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-02-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
777174,Captains Pool Road - Kidderminster,2023-02-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
777174,Captains Pool Road - Kidderminster,2023-02-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-02-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-02-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-02-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-02-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.58
777174,Captains Pool Road - Kidderminster,2023-02-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
777174,Captains Pool Road - Kidderminster,2023-02-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
777174,Captains Pool Road - Kidderminster,2023-02-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-02-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-02-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-02-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-02-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
777174,Captains Pool Road - Kidderminster,2023-02-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
777174,Captains Pool Road - Kidderminster,2023-02-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
777174,Captains Pool Road - Kidderminster,2023-02-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-02-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-02-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-02-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-02-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
777174,Captains Pool Road - Kidderminster,2023-02-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-02-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
777174,Captains Pool Road - Kidderminster,2023-02-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-02-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-02-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-02-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-02-18T01:20:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-02-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
777174,Captains Pool Road - Kidderminster,2023-02-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-02-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-02-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-02-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-02-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
777174,Captains Pool Road - Kidderminster,2023-02-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-02-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.96
777174,Captains Pool Road - Kidderminster,2023-02-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-02-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-02-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-02-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-02-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
777174,Captains Pool Road - Kidderminster,2023-02-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
777174,Captains Pool Road - Kidderminster,2023-02-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
777174,Captains Pool Road - Kidderminster,2023-02-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-02-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-02-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-02-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-02-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
777174,Captains Pool Road - Kidderminster,2023-02-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
777174,Captains Pool Road - Kidderminster,2023-02-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
777174,Captains Pool Road - Kidderminster,2023-02-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-02-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-02-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-02-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-02-18T01:10:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-02-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-02-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
777174,Captains Pool Road - Kidderminster,2023-02-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
777174,Captains Pool Road - Kidderminster,2023-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-02-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-02-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-02-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-02-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-02-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
777174,Captains Pool Road - Kidderminster,2023-02-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
777174,Captains Pool Road - Kidderminster,2023-02-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-02-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-02-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
777174,Captains Pool Road - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
777174,Captains Pool Road - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
777174,Captains Pool Road - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
777174,Captains Pool Road - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777174,Captains Pool Road - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-02-18T01:00:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-02-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
777174,Captains Pool Road - Kidderminster,2023-02-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
777174,Captains Pool Road - Kidderminster,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
777174,Captains Pool Road - Kidderminster,2023-02-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-02-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-02-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
777174,Captains Pool Road - Kidderminster,2023-02-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
777174,Captains Pool Road - Kidderminster,2023-02-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
777174,Captains Pool Road - Kidderminster,2023-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
777174,Captains Pool Road - Kidderminster,2023-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
777174,Captains Pool Road - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
777174,Captains Pool Road - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
777174,Captains Pool Road - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
777174,Captains Pool Road - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-02-18T00:50:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
777174,Captains Pool Road - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
777174,Captains Pool Road - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
777174,Captains Pool Road - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
777174,Captains Pool Road - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
777174,Captains Pool Road - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
777174,Captains Pool Road - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
777174,Captains Pool Road - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
777174,Captains Pool Road - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
777174,Captains Pool Road - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-02-18T00:40:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
777174,Captains Pool Road - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
777174,Captains Pool Road - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
777174,Captains Pool Road - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
777174,Captains Pool Road - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
777174,Captains Pool Road - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
777174,Captains Pool Road - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
777174,Captains Pool Road - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
777174,Captains Pool Road - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-02-18T00:30:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
777174,Captains Pool Road - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
777174,Captains Pool Road - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
777174,Captains Pool Road - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
777174,Captains Pool Road - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
777174,Captains Pool Road - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.73
777174,Captains Pool Road - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
777174,Captains Pool Road - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
777174,Captains Pool Road - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
777174,Captains Pool Road - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
777174,Captains Pool Road - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
777174,Captains Pool Road - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-02-18T00:20:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
777174,Captains Pool Road - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
777174,Captains Pool Road - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
777174,Captains Pool Road - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.6
777174,Captains Pool Road - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.17
777174,Captains Pool Road - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
777174,Captains Pool Road - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
777174,Captains Pool Road - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
777174,Captains Pool Road - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
777174,Captains Pool Road - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
777174,Captains Pool Road - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
777174,Captains Pool Road - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
777174,Captains Pool Road - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-02-18T00:10:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
777174,Captains Pool Road - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
777174,Captains Pool Road - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
777174,Captains Pool Road - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
777174,Captains Pool Road - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
777174,Captains Pool Road - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
777174,Captains Pool Road - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
777174,Captains Pool Road - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
777174,Captains Pool Road - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
777174,Captains Pool Road - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
777174,Captains Pool Road - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
777174,Captains Pool Road - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-02-18T00:00:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
777174,Captains Pool Road - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
777174,Captains Pool Road - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
777174,Captains Pool Road - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
777174,Captains Pool Road - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
777174,Captains Pool Road - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
777174,Captains Pool Road - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
777174,Captains Pool Road - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
777174,Captains Pool Road - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-02-19T23:50:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
777174,Captains Pool Road - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
777174,Captains Pool Road - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
777174,Captains Pool Road - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
777174,Captains Pool Road - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-02-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
