Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
777174,Captains Pool Road - Kidderminster,2023-02-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
777174,Captains Pool Road - Kidderminster,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
777174,Captains Pool Road - Kidderminster,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
777174,Captains Pool Road - Kidderminster,2023-02-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-19T21:40:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777174,Captains Pool Road - Kidderminster,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
777174,Captains Pool Road - Kidderminster,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-02-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
777174,Captains Pool Road - Kidderminster,2023-02-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
777174,Captains Pool Road - Kidderminster,2023-02-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.94
777174,Captains Pool Road - Kidderminster,2023-02-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.82
777174,Captains Pool Road - Kidderminster,2023-02-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.47
777174,Captains Pool Road - Kidderminster,2023-02-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
777174,Captains Pool Road - Kidderminster,2023-02-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
777174,Captains Pool Road - Kidderminster,2023-02-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
777174,Captains Pool Road - Kidderminster,2023-02-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
777174,Captains Pool Road - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
777174,Captains Pool Road - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
777174,Captains Pool Road - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
777174,Captains Pool Road - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
777174,Captains Pool Road - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-02-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-02-19T21:30:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
777174,Captains Pool Road - Kidderminster,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
777174,Captains Pool Road - Kidderminster,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-02-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-02-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
777174,Captains Pool Road - Kidderminster,2023-02-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.72
777174,Captains Pool Road - Kidderminster,2023-02-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.69
777174,Captains Pool Road - Kidderminster,2023-02-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.16
777174,Captains Pool Road - Kidderminster,2023-02-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
777174,Captains Pool Road - Kidderminster,2023-02-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
777174,Captains Pool Road - Kidderminster,2023-02-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
777174,Captains Pool Road - Kidderminster,2023-02-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
777174,Captains Pool Road - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
777174,Captains Pool Road - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
777174,Captains Pool Road - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
777174,Captains Pool Road - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
777174,Captains Pool Road - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-02-19T21:20:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
777174,Captains Pool Road - Kidderminster,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-02-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-02-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-02-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
777174,Captains Pool Road - Kidderminster,2023-02-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.64
777174,Captains Pool Road - Kidderminster,2023-02-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.15
777174,Captains Pool Road - Kidderminster,2023-02-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.1
777174,Captains Pool Road - Kidderminster,2023-02-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
777174,Captains Pool Road - Kidderminster,2023-02-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
777174,Captains Pool Road - Kidderminster,2023-02-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
777174,Captains Pool Road - Kidderminster,2023-02-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
777174,Captains Pool Road - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
777174,Captains Pool Road - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
777174,Captains Pool Road - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
777174,Captains Pool Road - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
777174,Captains Pool Road - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-02-19T21:10:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
777174,Captains Pool Road - Kidderminster,2023-02-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-02-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
777174,Captains Pool Road - Kidderminster,2023-02-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
777174,Captains Pool Road - Kidderminster,2023-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.61
777174,Captains Pool Road - Kidderminster,2023-02-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.3
777174,Captains Pool Road - Kidderminster,2023-02-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.4
777174,Captains Pool Road - Kidderminster,2023-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
777174,Captains Pool Road - Kidderminster,2023-02-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
777174,Captains Pool Road - Kidderminster,2023-02-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
777174,Captains Pool Road - Kidderminster,2023-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
777174,Captains Pool Road - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
777174,Captains Pool Road - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
777174,Captains Pool Road - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
777174,Captains Pool Road - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
777174,Captains Pool Road - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-02-19T21:00:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.77
777174,Captains Pool Road - Kidderminster,2023-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.81
777174,Captains Pool Road - Kidderminster,2023-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.55
777174,Captains Pool Road - Kidderminster,2023-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,129.0
777174,Captains Pool Road - Kidderminster,2023-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
777174,Captains Pool Road - Kidderminster,2023-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
777174,Captains Pool Road - Kidderminster,2023-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
777174,Captains Pool Road - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
777174,Captains Pool Road - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
777174,Captains Pool Road - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
777174,Captains Pool Road - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
777174,Captains Pool Road - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-02-19T20:50:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
777174,Captains Pool Road - Kidderminster,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
777174,Captains Pool Road - Kidderminster,2023-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.44
777174,Captains Pool Road - Kidderminster,2023-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.68
777174,Captains Pool Road - Kidderminster,2023-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
777174,Captains Pool Road - Kidderminster,2023-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
777174,Captains Pool Road - Kidderminster,2023-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
777174,Captains Pool Road - Kidderminster,2023-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
777174,Captains Pool Road - Kidderminster,2023-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
777174,Captains Pool Road - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
777174,Captains Pool Road - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.98
777174,Captains Pool Road - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
777174,Captains Pool Road - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
777174,Captains Pool Road - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
777174,Captains Pool Road - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
777174,Captains Pool Road - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-02-19T20:40:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
777174,Captains Pool Road - Kidderminster,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.51
777174,Captains Pool Road - Kidderminster,2023-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.35
777174,Captains Pool Road - Kidderminster,2023-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.04
777174,Captains Pool Road - Kidderminster,2023-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
777174,Captains Pool Road - Kidderminster,2023-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
777174,Captains Pool Road - Kidderminster,2023-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
777174,Captains Pool Road - Kidderminster,2023-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
777174,Captains Pool Road - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
777174,Captains Pool Road - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
777174,Captains Pool Road - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
777174,Captains Pool Road - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
777174,Captains Pool Road - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.76
777174,Captains Pool Road - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-19T20:30:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.5
777174,Captains Pool Road - Kidderminster,2023-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.25
777174,Captains Pool Road - Kidderminster,2023-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.55
777174,Captains Pool Road - Kidderminster,2023-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
777174,Captains Pool Road - Kidderminster,2023-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
777174,Captains Pool Road - Kidderminster,2023-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
777174,Captains Pool Road - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
777174,Captains Pool Road - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
777174,Captains Pool Road - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.45
777174,Captains Pool Road - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
777174,Captains Pool Road - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
777174,Captains Pool Road - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
777174,Captains Pool Road - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-02-19T20:20:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
777174,Captains Pool Road - Kidderminster,2023-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.54
777174,Captains Pool Road - Kidderminster,2023-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.29
777174,Captains Pool Road - Kidderminster,2023-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.21
777174,Captains Pool Road - Kidderminster,2023-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,142.9
777174,Captains Pool Road - Kidderminster,2023-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
777174,Captains Pool Road - Kidderminster,2023-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
777174,Captains Pool Road - Kidderminster,2023-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
777174,Captains Pool Road - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
777174,Captains Pool Road - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
777174,Captains Pool Road - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
777174,Captains Pool Road - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.46
777174,Captains Pool Road - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-02-19T20:10:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
777174,Captains Pool Road - Kidderminster,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
777174,Captains Pool Road - Kidderminster,2023-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.64
777174,Captains Pool Road - Kidderminster,2023-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.13
777174,Captains Pool Road - Kidderminster,2023-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.82
777174,Captains Pool Road - Kidderminster,2023-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,143.4
777174,Captains Pool Road - Kidderminster,2023-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
777174,Captains Pool Road - Kidderminster,2023-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
777174,Captains Pool Road - Kidderminster,2023-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
777174,Captains Pool Road - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
777174,Captains Pool Road - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
777174,Captains Pool Road - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
777174,Captains Pool Road - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.64
777174,Captains Pool Road - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.54
777174,Captains Pool Road - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
777174,Captains Pool Road - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-02-19T20:00:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
777174,Captains Pool Road - Kidderminster,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
777174,Captains Pool Road - Kidderminster,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
777174,Captains Pool Road - Kidderminster,2023-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.28
777174,Captains Pool Road - Kidderminster,2023-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.31
777174,Captains Pool Road - Kidderminster,2023-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.66
777174,Captains Pool Road - Kidderminster,2023-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,135.9
777174,Captains Pool Road - Kidderminster,2023-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
777174,Captains Pool Road - Kidderminster,2023-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
777174,Captains Pool Road - Kidderminster,2023-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
777174,Captains Pool Road - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
777174,Captains Pool Road - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
777174,Captains Pool Road - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
777174,Captains Pool Road - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
777174,Captains Pool Road - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.22
777174,Captains Pool Road - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
777174,Captains Pool Road - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-02-19T19:50:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
777174,Captains Pool Road - Kidderminster,2023-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.59
777174,Captains Pool Road - Kidderminster,2023-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.9
777174,Captains Pool Road - Kidderminster,2023-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.06
777174,Captains Pool Road - Kidderminster,2023-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
777174,Captains Pool Road - Kidderminster,2023-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
777174,Captains Pool Road - Kidderminster,2023-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
777174,Captains Pool Road - Kidderminster,2023-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
777174,Captains Pool Road - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
777174,Captains Pool Road - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
