Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
777174,Captains Pool Road - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
777174,Captains Pool Road - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.64
777174,Captains Pool Road - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
777174,Captains Pool Road - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
777174,Captains Pool Road - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-02-19T19:40:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
777174,Captains Pool Road - Kidderminster,2023-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.22
777174,Captains Pool Road - Kidderminster,2023-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.61
777174,Captains Pool Road - Kidderminster,2023-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.58
777174,Captains Pool Road - Kidderminster,2023-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,143.2
777174,Captains Pool Road - Kidderminster,2023-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
777174,Captains Pool Road - Kidderminster,2023-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
777174,Captains Pool Road - Kidderminster,2023-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
777174,Captains Pool Road - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.32
777174,Captains Pool Road - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
777174,Captains Pool Road - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
777174,Captains Pool Road - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
777174,Captains Pool Road - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.31
777174,Captains Pool Road - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.79
777174,Captains Pool Road - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-02-19T19:30:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
777174,Captains Pool Road - Kidderminster,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.23
777174,Captains Pool Road - Kidderminster,2023-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.16
777174,Captains Pool Road - Kidderminster,2023-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.44
777174,Captains Pool Road - Kidderminster,2023-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,143.2
777174,Captains Pool Road - Kidderminster,2023-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
777174,Captains Pool Road - Kidderminster,2023-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
777174,Captains Pool Road - Kidderminster,2023-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
777174,Captains Pool Road - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.35
777174,Captains Pool Road - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
777174,Captains Pool Road - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
777174,Captains Pool Road - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.83
777174,Captains Pool Road - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.53
777174,Captains Pool Road - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.24
777174,Captains Pool Road - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.6
777174,Captains Pool Road - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
777174,Captains Pool Road - Kidderminster,2023-02-19T19:20:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
777174,Captains Pool Road - Kidderminster,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
777174,Captains Pool Road - Kidderminster,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
777174,Captains Pool Road - Kidderminster,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.18
777174,Captains Pool Road - Kidderminster,2023-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.9
777174,Captains Pool Road - Kidderminster,2023-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.21
777174,Captains Pool Road - Kidderminster,2023-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,160.3
777174,Captains Pool Road - Kidderminster,2023-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
777174,Captains Pool Road - Kidderminster,2023-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
777174,Captains Pool Road - Kidderminster,2023-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
777174,Captains Pool Road - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
777174,Captains Pool Road - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.02
777174,Captains Pool Road - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
777174,Captains Pool Road - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.38
777174,Captains Pool Road - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.37
777174,Captains Pool Road - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.95
777174,Captains Pool Road - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.7
777174,Captains Pool Road - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
777174,Captains Pool Road - Kidderminster,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-02-19T19:10:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777174,Captains Pool Road - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
777174,Captains Pool Road - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.96
777174,Captains Pool Road - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.67
777174,Captains Pool Road - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.97
777174,Captains Pool Road - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
777174,Captains Pool Road - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
777174,Captains Pool Road - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
777174,Captains Pool Road - Kidderminster,2023-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
777174,Captains Pool Road - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.0
777174,Captains Pool Road - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.16
777174,Captains Pool Road - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.51
777174,Captains Pool Road - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.12
777174,Captains Pool Road - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.8
777174,Captains Pool Road - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-02-19T19:00:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
777174,Captains Pool Road - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
777174,Captains Pool Road - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.91
777174,Captains Pool Road - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.12
777174,Captains Pool Road - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.51
777174,Captains Pool Road - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,142.0
777174,Captains Pool Road - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
777174,Captains Pool Road - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
777174,Captains Pool Road - Kidderminster,2023-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
777174,Captains Pool Road - Kidderminster,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
777174,Captains Pool Road - Kidderminster,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
777174,Captains Pool Road - Kidderminster,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.01
777174,Captains Pool Road - Kidderminster,2023-02-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.68
777174,Captains Pool Road - Kidderminster,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.06
777174,Captains Pool Road - Kidderminster,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
777174,Captains Pool Road - Kidderminster,2023-02-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-02-19T18:50:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777174,Captains Pool Road - Kidderminster,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
777174,Captains Pool Road - Kidderminster,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.14
777174,Captains Pool Road - Kidderminster,2023-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.63
777174,Captains Pool Road - Kidderminster,2023-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.5
777174,Captains Pool Road - Kidderminster,2023-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,147.1
777174,Captains Pool Road - Kidderminster,2023-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
777174,Captains Pool Road - Kidderminster,2023-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
777174,Captains Pool Road - Kidderminster,2023-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
777174,Captains Pool Road - Kidderminster,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
777174,Captains Pool Road - Kidderminster,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
777174,Captains Pool Road - Kidderminster,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
777174,Captains Pool Road - Kidderminster,2023-02-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.48
777174,Captains Pool Road - Kidderminster,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.49
777174,Captains Pool Road - Kidderminster,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.03
777174,Captains Pool Road - Kidderminster,2023-02-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.7
777174,Captains Pool Road - Kidderminster,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-02-19T18:40:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
777174,Captains Pool Road - Kidderminster,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
777174,Captains Pool Road - Kidderminster,2023-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.34
777174,Captains Pool Road - Kidderminster,2023-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.09
777174,Captains Pool Road - Kidderminster,2023-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.07
777174,Captains Pool Road - Kidderminster,2023-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,154.0
777174,Captains Pool Road - Kidderminster,2023-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
777174,Captains Pool Road - Kidderminster,2023-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
777174,Captains Pool Road - Kidderminster,2023-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
777174,Captains Pool Road - Kidderminster,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.71
777174,Captains Pool Road - Kidderminster,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.71
777174,Captains Pool Road - Kidderminster,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
777174,Captains Pool Road - Kidderminster,2023-02-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.32
777174,Captains Pool Road - Kidderminster,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.78
777174,Captains Pool Road - Kidderminster,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
777174,Captains Pool Road - Kidderminster,2023-02-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
777174,Captains Pool Road - Kidderminster,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-02-19T18:30:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
777174,Captains Pool Road - Kidderminster,2023-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.03
777174,Captains Pool Road - Kidderminster,2023-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.5
777174,Captains Pool Road - Kidderminster,2023-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.83
777174,Captains Pool Road - Kidderminster,2023-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,148.9
777174,Captains Pool Road - Kidderminster,2023-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
777174,Captains Pool Road - Kidderminster,2023-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
777174,Captains Pool Road - Kidderminster,2023-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
777174,Captains Pool Road - Kidderminster,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
777174,Captains Pool Road - Kidderminster,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.99
777174,Captains Pool Road - Kidderminster,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.32
777174,Captains Pool Road - Kidderminster,2023-02-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.53
777174,Captains Pool Road - Kidderminster,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.14
777174,Captains Pool Road - Kidderminster,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.43
777174,Captains Pool Road - Kidderminster,2023-02-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.2
777174,Captains Pool Road - Kidderminster,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.8
777174,Captains Pool Road - Kidderminster,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-02-19T18:20:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777174,Captains Pool Road - Kidderminster,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
777174,Captains Pool Road - Kidderminster,2023-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.58
777174,Captains Pool Road - Kidderminster,2023-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.13
777174,Captains Pool Road - Kidderminster,2023-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.76
777174,Captains Pool Road - Kidderminster,2023-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,151.1
777174,Captains Pool Road - Kidderminster,2023-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
777174,Captains Pool Road - Kidderminster,2023-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
777174,Captains Pool Road - Kidderminster,2023-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
777174,Captains Pool Road - Kidderminster,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.11
777174,Captains Pool Road - Kidderminster,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.34
777174,Captains Pool Road - Kidderminster,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.73
777174,Captains Pool Road - Kidderminster,2023-02-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.9
777174,Captains Pool Road - Kidderminster,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.78
777174,Captains Pool Road - Kidderminster,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.38
777174,Captains Pool Road - Kidderminster,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.87
777174,Captains Pool Road - Kidderminster,2023-02-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.6
777174,Captains Pool Road - Kidderminster,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
777174,Captains Pool Road - Kidderminster,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-02-19T18:10:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
777174,Captains Pool Road - Kidderminster,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
777174,Captains Pool Road - Kidderminster,2023-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.89
777174,Captains Pool Road - Kidderminster,2023-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.72
777174,Captains Pool Road - Kidderminster,2023-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.6
777174,Captains Pool Road - Kidderminster,2023-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,165.1
777174,Captains Pool Road - Kidderminster,2023-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
777174,Captains Pool Road - Kidderminster,2023-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
777174,Captains Pool Road - Kidderminster,2023-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
777174,Captains Pool Road - Kidderminster,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.37
777174,Captains Pool Road - Kidderminster,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.72
777174,Captains Pool Road - Kidderminster,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.09
777174,Captains Pool Road - Kidderminster,2023-02-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
777174,Captains Pool Road - Kidderminster,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.8
777174,Captains Pool Road - Kidderminster,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
777174,Captains Pool Road - Kidderminster,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.31
777174,Captains Pool Road - Kidderminster,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.1
777174,Captains Pool Road - Kidderminster,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.93
777174,Captains Pool Road - Kidderminster,2023-02-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.9
777174,Captains Pool Road - Kidderminster,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-02-19T18:00:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777174,Captains Pool Road - Kidderminster,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
777174,Captains Pool Road - Kidderminster,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
777174,Captains Pool Road - Kidderminster,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.44
777174,Captains Pool Road - Kidderminster,2023-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.69
777174,Captains Pool Road - Kidderminster,2023-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.82
777174,Captains Pool Road - Kidderminster,2023-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.02
777174,Captains Pool Road - Kidderminster,2023-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,154.1
777174,Captains Pool Road - Kidderminster,2023-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
777174,Captains Pool Road - Kidderminster,2023-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
777174,Captains Pool Road - Kidderminster,2023-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
777174,Captains Pool Road - Kidderminster,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
777174,Captains Pool Road - Kidderminster,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.21
777174,Captains Pool Road - Kidderminster,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
777174,Captains Pool Road - Kidderminster,2023-02-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.74
777174,Captains Pool Road - Kidderminster,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.1
777174,Captains Pool Road - Kidderminster,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.51
777174,Captains Pool Road - Kidderminster,2023-02-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.6
777174,Captains Pool Road - Kidderminster,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.1
777174,Captains Pool Road - Kidderminster,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-02-19T17:50:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777174,Captains Pool Road - Kidderminster,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
777174,Captains Pool Road - Kidderminster,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
777174,Captains Pool Road - Kidderminster,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
777174,Captains Pool Road - Kidderminster,2023-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.5
777174,Captains Pool Road - Kidderminster,2023-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.3
777174,Captains Pool Road - Kidderminster,2023-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.22
777174,Captains Pool Road - Kidderminster,2023-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,156.7
777174,Captains Pool Road - Kidderminster,2023-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
777174,Captains Pool Road - Kidderminster,2023-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
777174,Captains Pool Road - Kidderminster,2023-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
777174,Captains Pool Road - Kidderminster,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
777174,Captains Pool Road - Kidderminster,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.67
