Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.96
777174,Captains Pool Road - Kidderminster,2023-02-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.5
777174,Captains Pool Road - Kidderminster,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.07
777174,Captains Pool Road - Kidderminster,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.44
777174,Captains Pool Road - Kidderminster,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.77
777174,Captains Pool Road - Kidderminster,2023-02-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.9
777174,Captains Pool Road - Kidderminster,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.7
777174,Captains Pool Road - Kidderminster,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-02-19T17:40:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
777174,Captains Pool Road - Kidderminster,2023-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.83
777174,Captains Pool Road - Kidderminster,2023-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.11
777174,Captains Pool Road - Kidderminster,2023-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.72
777174,Captains Pool Road - Kidderminster,2023-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,159.3
777174,Captains Pool Road - Kidderminster,2023-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
777174,Captains Pool Road - Kidderminster,2023-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
777174,Captains Pool Road - Kidderminster,2023-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
777174,Captains Pool Road - Kidderminster,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.42
777174,Captains Pool Road - Kidderminster,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.05
777174,Captains Pool Road - Kidderminster,2023-02-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
777174,Captains Pool Road - Kidderminster,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.2
777174,Captains Pool Road - Kidderminster,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.75
777174,Captains Pool Road - Kidderminster,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.72
777174,Captains Pool Road - Kidderminster,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.77
777174,Captains Pool Road - Kidderminster,2023-02-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.5
777174,Captains Pool Road - Kidderminster,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.1
777174,Captains Pool Road - Kidderminster,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-02-19T17:30:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
777174,Captains Pool Road - Kidderminster,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
777174,Captains Pool Road - Kidderminster,2023-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.15
777174,Captains Pool Road - Kidderminster,2023-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.15
777174,Captains Pool Road - Kidderminster,2023-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.82
777174,Captains Pool Road - Kidderminster,2023-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,169.0
777174,Captains Pool Road - Kidderminster,2023-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
777174,Captains Pool Road - Kidderminster,2023-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
777174,Captains Pool Road - Kidderminster,2023-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
777174,Captains Pool Road - Kidderminster,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.69
777174,Captains Pool Road - Kidderminster,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
777174,Captains Pool Road - Kidderminster,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.02
777174,Captains Pool Road - Kidderminster,2023-02-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.76
777174,Captains Pool Road - Kidderminster,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.08
777174,Captains Pool Road - Kidderminster,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
777174,Captains Pool Road - Kidderminster,2023-02-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.5
777174,Captains Pool Road - Kidderminster,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-02-19T17:20:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
777174,Captains Pool Road - Kidderminster,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
777174,Captains Pool Road - Kidderminster,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
777174,Captains Pool Road - Kidderminster,2023-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.45
777174,Captains Pool Road - Kidderminster,2023-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.08
777174,Captains Pool Road - Kidderminster,2023-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.47
777174,Captains Pool Road - Kidderminster,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,161.3
777174,Captains Pool Road - Kidderminster,2023-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
777174,Captains Pool Road - Kidderminster,2023-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
777174,Captains Pool Road - Kidderminster,2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
777174,Captains Pool Road - Kidderminster,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
777174,Captains Pool Road - Kidderminster,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
777174,Captains Pool Road - Kidderminster,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.06
777174,Captains Pool Road - Kidderminster,2023-02-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.43
777174,Captains Pool Road - Kidderminster,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.55
777174,Captains Pool Road - Kidderminster,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
777174,Captains Pool Road - Kidderminster,2023-02-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-02-19T17:10:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
777174,Captains Pool Road - Kidderminster,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
777174,Captains Pool Road - Kidderminster,2023-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.94
777174,Captains Pool Road - Kidderminster,2023-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.34
777174,Captains Pool Road - Kidderminster,2023-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.9
777174,Captains Pool Road - Kidderminster,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,149.8
777174,Captains Pool Road - Kidderminster,2023-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
777174,Captains Pool Road - Kidderminster,2023-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
777174,Captains Pool Road - Kidderminster,2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
777174,Captains Pool Road - Kidderminster,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.33
777174,Captains Pool Road - Kidderminster,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.97
777174,Captains Pool Road - Kidderminster,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
777174,Captains Pool Road - Kidderminster,2023-02-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
777174,Captains Pool Road - Kidderminster,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.85
777174,Captains Pool Road - Kidderminster,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.75
777174,Captains Pool Road - Kidderminster,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
777174,Captains Pool Road - Kidderminster,2023-02-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
777174,Captains Pool Road - Kidderminster,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-19T17:00:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
777174,Captains Pool Road - Kidderminster,2023-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.18
777174,Captains Pool Road - Kidderminster,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.72
777174,Captains Pool Road - Kidderminster,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.51
777174,Captains Pool Road - Kidderminster,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,155.6
777174,Captains Pool Road - Kidderminster,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
777174,Captains Pool Road - Kidderminster,2023-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
777174,Captains Pool Road - Kidderminster,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
777174,Captains Pool Road - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
777174,Captains Pool Road - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.01
777174,Captains Pool Road - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
777174,Captains Pool Road - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.6
777174,Captains Pool Road - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.76
777174,Captains Pool Road - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.61
777174,Captains Pool Road - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
777174,Captains Pool Road - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-02-19T16:50:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.94
777174,Captains Pool Road - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.62
777174,Captains Pool Road - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.95
777174,Captains Pool Road - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,192.3
777174,Captains Pool Road - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
777174,Captains Pool Road - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
777174,Captains Pool Road - Kidderminster,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
777174,Captains Pool Road - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.22
777174,Captains Pool Road - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.99
777174,Captains Pool Road - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.6
777174,Captains Pool Road - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
777174,Captains Pool Road - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.05
777174,Captains Pool Road - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
777174,Captains Pool Road - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-02-19T16:40:00.000+00:00,transformer,,Temperature,C,15.0
777174,Captains Pool Road - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
777174,Captains Pool Road - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
777174,Captains Pool Road - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
777174,Captains Pool Road - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.64
777174,Captains Pool Road - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.04
777174,Captains Pool Road - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.28
777174,Captains Pool Road - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,188.2
777174,Captains Pool Road - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
777174,Captains Pool Road - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
777174,Captains Pool Road - Kidderminster,2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
777174,Captains Pool Road - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
777174,Captains Pool Road - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
777174,Captains Pool Road - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
777174,Captains Pool Road - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
777174,Captains Pool Road - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.15
777174,Captains Pool Road - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
777174,Captains Pool Road - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-02-19T16:30:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
777174,Captains Pool Road - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
777174,Captains Pool Road - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
777174,Captains Pool Road - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.39
777174,Captains Pool Road - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.23
777174,Captains Pool Road - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.79
777174,Captains Pool Road - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,137.8
777174,Captains Pool Road - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
777174,Captains Pool Road - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
777174,Captains Pool Road - Kidderminster,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
777174,Captains Pool Road - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
777174,Captains Pool Road - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
777174,Captains Pool Road - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
777174,Captains Pool Road - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.4
777174,Captains Pool Road - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
777174,Captains Pool Road - Kidderminster,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-02-19T16:20:00.000+00:00,transformer,,Temperature,C,16.0
777174,Captains Pool Road - Kidderminster,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
777174,Captains Pool Road - Kidderminster,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
777174,Captains Pool Road - Kidderminster,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
777174,Captains Pool Road - Kidderminster,2023-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.94
777174,Captains Pool Road - Kidderminster,2023-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.55
777174,Captains Pool Road - Kidderminster,2023-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.79
777174,Captains Pool Road - Kidderminster,2023-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,166.8
777174,Captains Pool Road - Kidderminster,2023-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
777174,Captains Pool Road - Kidderminster,2023-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
777174,Captains Pool Road - Kidderminster,2023-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
777174,Captains Pool Road - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
777174,Captains Pool Road - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
777174,Captains Pool Road - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
777174,Captains Pool Road - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
777174,Captains Pool Road - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
777174,Captains Pool Road - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-02-19T16:10:00.000+00:00,transformer,,Temperature,C,16.2
777174,Captains Pool Road - Kidderminster,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
777174,Captains Pool Road - Kidderminster,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
777174,Captains Pool Road - Kidderminster,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
777174,Captains Pool Road - Kidderminster,2023-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.75
777174,Captains Pool Road - Kidderminster,2023-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.92
777174,Captains Pool Road - Kidderminster,2023-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
777174,Captains Pool Road - Kidderminster,2023-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
777174,Captains Pool Road - Kidderminster,2023-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
777174,Captains Pool Road - Kidderminster,2023-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
777174,Captains Pool Road - Kidderminster,2023-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
777174,Captains Pool Road - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
777174,Captains Pool Road - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
777174,Captains Pool Road - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
777174,Captains Pool Road - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
777174,Captains Pool Road - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
777174,Captains Pool Road - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
777174,Captains Pool Road - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-02-19T16:00:00.000+00:00,transformer,,Temperature,C,16.5
777174,Captains Pool Road - Kidderminster,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
777174,Captains Pool Road - Kidderminster,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
777174,Captains Pool Road - Kidderminster,2023-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.29
777174,Captains Pool Road - Kidderminster,2023-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.47
777174,Captains Pool Road - Kidderminster,2023-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.4
777174,Captains Pool Road - Kidderminster,2023-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,126.9
777174,Captains Pool Road - Kidderminster,2023-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
777174,Captains Pool Road - Kidderminster,2023-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
777174,Captains Pool Road - Kidderminster,2023-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
777174,Captains Pool Road - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
777174,Captains Pool Road - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
777174,Captains Pool Road - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
777174,Captains Pool Road - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
777174,Captains Pool Road - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
777174,Captains Pool Road - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-02-19T15:50:00.000+00:00,transformer,,Temperature,C,17.2
777174,Captains Pool Road - Kidderminster,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
777174,Captains Pool Road - Kidderminster,2023-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.86
777174,Captains Pool Road - Kidderminster,2023-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.43
777174,Captains Pool Road - Kidderminster,2023-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
777174,Captains Pool Road - Kidderminster,2023-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
777174,Captains Pool Road - Kidderminster,2023-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
777174,Captains Pool Road - Kidderminster,2023-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
777174,Captains Pool Road - Kidderminster,2023-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
777174,Captains Pool Road - Kidderminster,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
