Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
777174,Captains Pool Road - Kidderminster,2023-02-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
777174,Captains Pool Road - Kidderminster,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
777174,Captains Pool Road - Kidderminster,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
777174,Captains Pool Road - Kidderminster,2023-02-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-02-19T13:40:00.000+00:00,transformer,,Temperature,C,17.7
777174,Captains Pool Road - Kidderminster,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
777174,Captains Pool Road - Kidderminster,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
777174,Captains Pool Road - Kidderminster,2023-02-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-02-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.66
777174,Captains Pool Road - Kidderminster,2023-02-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.79
777174,Captains Pool Road - Kidderminster,2023-02-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-02-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,148.1
777174,Captains Pool Road - Kidderminster,2023-02-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
777174,Captains Pool Road - Kidderminster,2023-02-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
777174,Captains Pool Road - Kidderminster,2023-02-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
777174,Captains Pool Road - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
777174,Captains Pool Road - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
777174,Captains Pool Road - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.71
777174,Captains Pool Road - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
777174,Captains Pool Road - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
777174,Captains Pool Road - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-02-19T13:30:00.000+00:00,transformer,,Temperature,C,17.6
777174,Captains Pool Road - Kidderminster,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
777174,Captains Pool Road - Kidderminster,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
777174,Captains Pool Road - Kidderminster,2023-02-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-02-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.11
777174,Captains Pool Road - Kidderminster,2023-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.12
777174,Captains Pool Road - Kidderminster,2023-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
777174,Captains Pool Road - Kidderminster,2023-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,185.2
777174,Captains Pool Road - Kidderminster,2023-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
777174,Captains Pool Road - Kidderminster,2023-02-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
777174,Captains Pool Road - Kidderminster,2023-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
777174,Captains Pool Road - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
777174,Captains Pool Road - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
777174,Captains Pool Road - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
777174,Captains Pool Road - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
777174,Captains Pool Road - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-02-19T13:20:00.000+00:00,transformer,,Temperature,C,18.8
777174,Captains Pool Road - Kidderminster,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
777174,Captains Pool Road - Kidderminster,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
777174,Captains Pool Road - Kidderminster,2023-02-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-02-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
777174,Captains Pool Road - Kidderminster,2023-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.5
777174,Captains Pool Road - Kidderminster,2023-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.6
777174,Captains Pool Road - Kidderminster,2023-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,138.0
777174,Captains Pool Road - Kidderminster,2023-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
777174,Captains Pool Road - Kidderminster,2023-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
777174,Captains Pool Road - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
777174,Captains Pool Road - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
777174,Captains Pool Road - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-02-19T13:10:00.000+00:00,transformer,,Temperature,C,22.3
777174,Captains Pool Road - Kidderminster,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
777174,Captains Pool Road - Kidderminster,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
777174,Captains Pool Road - Kidderminster,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
777174,Captains Pool Road - Kidderminster,2023-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
777174,Captains Pool Road - Kidderminster,2023-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.82
777174,Captains Pool Road - Kidderminster,2023-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
777174,Captains Pool Road - Kidderminster,2023-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,155.9
777174,Captains Pool Road - Kidderminster,2023-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
777174,Captains Pool Road - Kidderminster,2023-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
777174,Captains Pool Road - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
777174,Captains Pool Road - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
777174,Captains Pool Road - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
777174,Captains Pool Road - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
777174,Captains Pool Road - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-02-19T13:00:00.000+00:00,transformer,,Temperature,C,22.8
777174,Captains Pool Road - Kidderminster,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
777174,Captains Pool Road - Kidderminster,2023-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.32
777174,Captains Pool Road - Kidderminster,2023-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.86
777174,Captains Pool Road - Kidderminster,2023-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
777174,Captains Pool Road - Kidderminster,2023-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,155.9
777174,Captains Pool Road - Kidderminster,2023-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
777174,Captains Pool Road - Kidderminster,2023-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
777174,Captains Pool Road - Kidderminster,2023-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
777174,Captains Pool Road - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
777174,Captains Pool Road - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
777174,Captains Pool Road - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
777174,Captains Pool Road - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
777174,Captains Pool Road - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-02-19T12:50:00.000+00:00,transformer,,Temperature,C,22.5
777174,Captains Pool Road - Kidderminster,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.22
777174,Captains Pool Road - Kidderminster,2023-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.82
777174,Captains Pool Road - Kidderminster,2023-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.54
777174,Captains Pool Road - Kidderminster,2023-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,177.7
777174,Captains Pool Road - Kidderminster,2023-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
777174,Captains Pool Road - Kidderminster,2023-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
777174,Captains Pool Road - Kidderminster,2023-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
777174,Captains Pool Road - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
777174,Captains Pool Road - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
777174,Captains Pool Road - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
777174,Captains Pool Road - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-02-19T12:40:00.000+00:00,transformer,,Temperature,C,20.9
777174,Captains Pool Road - Kidderminster,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
777174,Captains Pool Road - Kidderminster,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
777174,Captains Pool Road - Kidderminster,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.9
777174,Captains Pool Road - Kidderminster,2023-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.78
777174,Captains Pool Road - Kidderminster,2023-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.46
777174,Captains Pool Road - Kidderminster,2023-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
777174,Captains Pool Road - Kidderminster,2023-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
777174,Captains Pool Road - Kidderminster,2023-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
777174,Captains Pool Road - Kidderminster,2023-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
777174,Captains Pool Road - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
777174,Captains Pool Road - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
777174,Captains Pool Road - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
777174,Captains Pool Road - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
777174,Captains Pool Road - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-02-19T12:30:00.000+00:00,transformer,,Temperature,C,16.8
777174,Captains Pool Road - Kidderminster,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
777174,Captains Pool Road - Kidderminster,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
777174,Captains Pool Road - Kidderminster,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.45
777174,Captains Pool Road - Kidderminster,2023-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.46
777174,Captains Pool Road - Kidderminster,2023-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.38
777174,Captains Pool Road - Kidderminster,2023-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
777174,Captains Pool Road - Kidderminster,2023-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
777174,Captains Pool Road - Kidderminster,2023-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
777174,Captains Pool Road - Kidderminster,2023-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
777174,Captains Pool Road - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
777174,Captains Pool Road - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
777174,Captains Pool Road - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
777174,Captains Pool Road - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
777174,Captains Pool Road - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.78
777174,Captains Pool Road - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
777174,Captains Pool Road - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-02-19T12:20:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
777174,Captains Pool Road - Kidderminster,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
777174,Captains Pool Road - Kidderminster,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
777174,Captains Pool Road - Kidderminster,2023-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.51
777174,Captains Pool Road - Kidderminster,2023-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.03
777174,Captains Pool Road - Kidderminster,2023-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.88
777174,Captains Pool Road - Kidderminster,2023-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
777174,Captains Pool Road - Kidderminster,2023-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
777174,Captains Pool Road - Kidderminster,2023-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
777174,Captains Pool Road - Kidderminster,2023-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
777174,Captains Pool Road - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.59
777174,Captains Pool Road - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
777174,Captains Pool Road - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
777174,Captains Pool Road - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
777174,Captains Pool Road - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
777174,Captains Pool Road - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
777174,Captains Pool Road - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-19T12:10:00.000+00:00,transformer,,Temperature,C,15.1
777174,Captains Pool Road - Kidderminster,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
777174,Captains Pool Road - Kidderminster,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
777174,Captains Pool Road - Kidderminster,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
777174,Captains Pool Road - Kidderminster,2023-02-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.69
777174,Captains Pool Road - Kidderminster,2023-02-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.94
777174,Captains Pool Road - Kidderminster,2023-02-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
777174,Captains Pool Road - Kidderminster,2023-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,172.7
777174,Captains Pool Road - Kidderminster,2023-02-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
777174,Captains Pool Road - Kidderminster,2023-02-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
777174,Captains Pool Road - Kidderminster,2023-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
777174,Captains Pool Road - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
777174,Captains Pool Road - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
777174,Captains Pool Road - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
777174,Captains Pool Road - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-02-19T12:00:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
777174,Captains Pool Road - Kidderminster,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-02-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
777174,Captains Pool Road - Kidderminster,2023-02-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.83
777174,Captains Pool Road - Kidderminster,2023-02-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.33
777174,Captains Pool Road - Kidderminster,2023-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-02-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
777174,Captains Pool Road - Kidderminster,2023-02-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
777174,Captains Pool Road - Kidderminster,2023-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
777174,Captains Pool Road - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
777174,Captains Pool Road - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
777174,Captains Pool Road - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
777174,Captains Pool Road - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
777174,Captains Pool Road - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-02-19T11:50:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
777174,Captains Pool Road - Kidderminster,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-02-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.84
777174,Captains Pool Road - Kidderminster,2023-02-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.69
777174,Captains Pool Road - Kidderminster,2023-02-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.5
777174,Captains Pool Road - Kidderminster,2023-02-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,147.1
777174,Captains Pool Road - Kidderminster,2023-02-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
777174,Captains Pool Road - Kidderminster,2023-02-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
777174,Captains Pool Road - Kidderminster,2023-02-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
777174,Captains Pool Road - Kidderminster,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.05
