Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.91
777174,Captains Pool Road - Kidderminster,2023-02-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
777174,Captains Pool Road - Kidderminster,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
777174,Captains Pool Road - Kidderminster,2023-02-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-02-19T09:40:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
777174,Captains Pool Road - Kidderminster,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
777174,Captains Pool Road - Kidderminster,2023-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.61
777174,Captains Pool Road - Kidderminster,2023-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.78
777174,Captains Pool Road - Kidderminster,2023-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
777174,Captains Pool Road - Kidderminster,2023-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
777174,Captains Pool Road - Kidderminster,2023-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
777174,Captains Pool Road - Kidderminster,2023-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
777174,Captains Pool Road - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
777174,Captains Pool Road - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
777174,Captains Pool Road - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.57
777174,Captains Pool Road - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
777174,Captains Pool Road - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
777174,Captains Pool Road - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
777174,Captains Pool Road - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-02-19T09:30:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
777174,Captains Pool Road - Kidderminster,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
777174,Captains Pool Road - Kidderminster,2023-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
777174,Captains Pool Road - Kidderminster,2023-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.96
777174,Captains Pool Road - Kidderminster,2023-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.52
777174,Captains Pool Road - Kidderminster,2023-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
777174,Captains Pool Road - Kidderminster,2023-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
777174,Captains Pool Road - Kidderminster,2023-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
777174,Captains Pool Road - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
777174,Captains Pool Road - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
777174,Captains Pool Road - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.89
777174,Captains Pool Road - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
777174,Captains Pool Road - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
777174,Captains Pool Road - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
777174,Captains Pool Road - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-02-19T09:20:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
777174,Captains Pool Road - Kidderminster,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
777174,Captains Pool Road - Kidderminster,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
777174,Captains Pool Road - Kidderminster,2023-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
777174,Captains Pool Road - Kidderminster,2023-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.73
777174,Captains Pool Road - Kidderminster,2023-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.16
777174,Captains Pool Road - Kidderminster,2023-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
777174,Captains Pool Road - Kidderminster,2023-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
777174,Captains Pool Road - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
777174,Captains Pool Road - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
777174,Captains Pool Road - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
777174,Captains Pool Road - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
777174,Captains Pool Road - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
777174,Captains Pool Road - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-02-19T09:10:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
777174,Captains Pool Road - Kidderminster,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
777174,Captains Pool Road - Kidderminster,2023-02-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.95
777174,Captains Pool Road - Kidderminster,2023-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
777174,Captains Pool Road - Kidderminster,2023-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.16
777174,Captains Pool Road - Kidderminster,2023-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
777174,Captains Pool Road - Kidderminster,2023-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
777174,Captains Pool Road - Kidderminster,2023-02-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
777174,Captains Pool Road - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
777174,Captains Pool Road - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
777174,Captains Pool Road - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
777174,Captains Pool Road - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
777174,Captains Pool Road - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
777174,Captains Pool Road - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
777174,Captains Pool Road - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-02-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-02-19T09:00:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
777174,Captains Pool Road - Kidderminster,2023-02-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-02-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.96
777174,Captains Pool Road - Kidderminster,2023-02-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.05
777174,Captains Pool Road - Kidderminster,2023-02-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
777174,Captains Pool Road - Kidderminster,2023-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-02-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
777174,Captains Pool Road - Kidderminster,2023-02-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
777174,Captains Pool Road - Kidderminster,2023-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
777174,Captains Pool Road - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
777174,Captains Pool Road - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
777174,Captains Pool Road - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.82
777174,Captains Pool Road - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
777174,Captains Pool Road - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
777174,Captains Pool Road - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-02-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-02-19T08:50:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
777174,Captains Pool Road - Kidderminster,2023-02-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-02-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-02-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.55
777174,Captains Pool Road - Kidderminster,2023-02-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
777174,Captains Pool Road - Kidderminster,2023-02-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.35
777174,Captains Pool Road - Kidderminster,2023-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-02-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
777174,Captains Pool Road - Kidderminster,2023-02-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
777174,Captains Pool Road - Kidderminster,2023-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
777174,Captains Pool Road - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
777174,Captains Pool Road - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
777174,Captains Pool Road - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.51
777174,Captains Pool Road - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
777174,Captains Pool Road - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
777174,Captains Pool Road - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-02-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-02-19T08:40:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-02-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-02-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-02-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-02-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.59
777174,Captains Pool Road - Kidderminster,2023-02-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.46
777174,Captains Pool Road - Kidderminster,2023-02-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
777174,Captains Pool Road - Kidderminster,2023-02-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,137.1
777174,Captains Pool Road - Kidderminster,2023-02-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
777174,Captains Pool Road - Kidderminster,2023-02-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-02-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
777174,Captains Pool Road - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
777174,Captains Pool Road - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.43
777174,Captains Pool Road - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
777174,Captains Pool Road - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-02-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-02-19T08:30:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
777174,Captains Pool Road - Kidderminster,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
777174,Captains Pool Road - Kidderminster,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
777174,Captains Pool Road - Kidderminster,2023-02-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-02-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-02-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-02-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
777174,Captains Pool Road - Kidderminster,2023-02-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.31
777174,Captains Pool Road - Kidderminster,2023-02-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.96
777174,Captains Pool Road - Kidderminster,2023-02-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-02-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-02-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
777174,Captains Pool Road - Kidderminster,2023-02-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
777174,Captains Pool Road - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
777174,Captains Pool Road - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.75
777174,Captains Pool Road - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
777174,Captains Pool Road - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
777174,Captains Pool Road - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-02-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-02-19T08:20:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
777174,Captains Pool Road - Kidderminster,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
777174,Captains Pool Road - Kidderminster,2023-02-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-02-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-02-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-02-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
777174,Captains Pool Road - Kidderminster,2023-02-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.97
777174,Captains Pool Road - Kidderminster,2023-02-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.16
777174,Captains Pool Road - Kidderminster,2023-02-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
777174,Captains Pool Road - Kidderminster,2023-02-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-02-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-02-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
777174,Captains Pool Road - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
777174,Captains Pool Road - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
777174,Captains Pool Road - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
777174,Captains Pool Road - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.98
777174,Captains Pool Road - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
777174,Captains Pool Road - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
777174,Captains Pool Road - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-02-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-02-19T08:10:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
777174,Captains Pool Road - Kidderminster,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
777174,Captains Pool Road - Kidderminster,2023-02-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-02-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.55
777174,Captains Pool Road - Kidderminster,2023-02-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.35
777174,Captains Pool Road - Kidderminster,2023-02-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.79
777174,Captains Pool Road - Kidderminster,2023-02-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,146.7
777174,Captains Pool Road - Kidderminster,2023-02-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
777174,Captains Pool Road - Kidderminster,2023-02-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-02-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
777174,Captains Pool Road - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
777174,Captains Pool Road - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
777174,Captains Pool Road - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
777174,Captains Pool Road - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.08
777174,Captains Pool Road - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
777174,Captains Pool Road - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.7
777174,Captains Pool Road - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-02-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-02-19T08:00:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
777174,Captains Pool Road - Kidderminster,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-02-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-02-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-02-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.47
777174,Captains Pool Road - Kidderminster,2023-02-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.92
777174,Captains Pool Road - Kidderminster,2023-02-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.44
777174,Captains Pool Road - Kidderminster,2023-02-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,166.9
777174,Captains Pool Road - Kidderminster,2023-02-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
777174,Captains Pool Road - Kidderminster,2023-02-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
777174,Captains Pool Road - Kidderminster,2023-02-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
777174,Captains Pool Road - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
777174,Captains Pool Road - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
777174,Captains Pool Road - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
777174,Captains Pool Road - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
777174,Captains Pool Road - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-02-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-02-19T07:50:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-02-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-02-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
777174,Captains Pool Road - Kidderminster,2023-02-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-02-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-02-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-02-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-02-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.85
777174,Captains Pool Road - Kidderminster,2023-02-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.45
777174,Captains Pool Road - Kidderminster,2023-02-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
777174,Captains Pool Road - Kidderminster,2023-02-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-02-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-02-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
777174,Captains Pool Road - Kidderminster,2023-02-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
777174,Captains Pool Road - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
