Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
777174,Captains Pool Road - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
777174,Captains Pool Road - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
777174,Captains Pool Road - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777174,Captains Pool Road - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-02-19T07:40:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-02-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-02-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-02-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-02-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.66
777174,Captains Pool Road - Kidderminster,2023-02-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.23
777174,Captains Pool Road - Kidderminster,2023-02-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
777174,Captains Pool Road - Kidderminster,2023-02-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-02-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-02-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
777174,Captains Pool Road - Kidderminster,2023-02-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
777174,Captains Pool Road - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
777174,Captains Pool Road - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
777174,Captains Pool Road - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
777174,Captains Pool Road - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-02-19T07:30:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
777174,Captains Pool Road - Kidderminster,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
777174,Captains Pool Road - Kidderminster,2023-02-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-02-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-02-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-02-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
777174,Captains Pool Road - Kidderminster,2023-02-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
777174,Captains Pool Road - Kidderminster,2023-02-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-02-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-02-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-02-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
777174,Captains Pool Road - Kidderminster,2023-02-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
777174,Captains Pool Road - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
777174,Captains Pool Road - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
777174,Captains Pool Road - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-02-19T07:20:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
777174,Captains Pool Road - Kidderminster,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
777174,Captains Pool Road - Kidderminster,2023-02-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-02-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-02-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-02-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
777174,Captains Pool Road - Kidderminster,2023-02-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.56
777174,Captains Pool Road - Kidderminster,2023-02-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.21
777174,Captains Pool Road - Kidderminster,2023-02-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-02-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-02-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
777174,Captains Pool Road - Kidderminster,2023-02-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
777174,Captains Pool Road - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
777174,Captains Pool Road - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
777174,Captains Pool Road - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
777174,Captains Pool Road - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-02-19T07:10:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
777174,Captains Pool Road - Kidderminster,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
777174,Captains Pool Road - Kidderminster,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
777174,Captains Pool Road - Kidderminster,2023-02-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-02-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-02-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
777174,Captains Pool Road - Kidderminster,2023-02-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
777174,Captains Pool Road - Kidderminster,2023-02-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
777174,Captains Pool Road - Kidderminster,2023-02-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-02-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-02-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-02-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
777174,Captains Pool Road - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
777174,Captains Pool Road - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
777174,Captains Pool Road - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
777174,Captains Pool Road - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
777174,Captains Pool Road - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
777174,Captains Pool Road - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-02-19T07:00:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
777174,Captains Pool Road - Kidderminster,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
777174,Captains Pool Road - Kidderminster,2023-02-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-02-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
777174,Captains Pool Road - Kidderminster,2023-02-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
777174,Captains Pool Road - Kidderminster,2023-02-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
777174,Captains Pool Road - Kidderminster,2023-02-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-02-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-02-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-02-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
777174,Captains Pool Road - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
777174,Captains Pool Road - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
777174,Captains Pool Road - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
777174,Captains Pool Road - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
777174,Captains Pool Road - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
777174,Captains Pool Road - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-02-19T06:50:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
777174,Captains Pool Road - Kidderminster,2023-02-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-02-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-02-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
777174,Captains Pool Road - Kidderminster,2023-02-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
777174,Captains Pool Road - Kidderminster,2023-02-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
777174,Captains Pool Road - Kidderminster,2023-02-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-02-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-02-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-02-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
777174,Captains Pool Road - Kidderminster,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
777174,Captains Pool Road - Kidderminster,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
777174,Captains Pool Road - Kidderminster,2023-02-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
777174,Captains Pool Road - Kidderminster,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
777174,Captains Pool Road - Kidderminster,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-02-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-02-19T06:40:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
777174,Captains Pool Road - Kidderminster,2023-02-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-02-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-02-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.58
777174,Captains Pool Road - Kidderminster,2023-02-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
777174,Captains Pool Road - Kidderminster,2023-02-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-02-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-02-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-02-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-02-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
777174,Captains Pool Road - Kidderminster,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
777174,Captains Pool Road - Kidderminster,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
777174,Captains Pool Road - Kidderminster,2023-02-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
777174,Captains Pool Road - Kidderminster,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
777174,Captains Pool Road - Kidderminster,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
777174,Captains Pool Road - Kidderminster,2023-02-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-02-19T06:30:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-02-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-02-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
777174,Captains Pool Road - Kidderminster,2023-02-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
777174,Captains Pool Road - Kidderminster,2023-02-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
777174,Captains Pool Road - Kidderminster,2023-02-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-02-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-02-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-02-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
777174,Captains Pool Road - Kidderminster,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-02-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
777174,Captains Pool Road - Kidderminster,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
777174,Captains Pool Road - Kidderminster,2023-02-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-02-19T06:20:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
777174,Captains Pool Road - Kidderminster,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
777174,Captains Pool Road - Kidderminster,2023-02-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-02-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-02-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-02-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-02-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
777174,Captains Pool Road - Kidderminster,2023-02-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
777174,Captains Pool Road - Kidderminster,2023-02-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-02-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-02-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-02-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
777174,Captains Pool Road - Kidderminster,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
777174,Captains Pool Road - Kidderminster,2023-02-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
777174,Captains Pool Road - Kidderminster,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
777174,Captains Pool Road - Kidderminster,2023-02-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-02-19T06:10:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
777174,Captains Pool Road - Kidderminster,2023-02-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-02-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-02-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
777174,Captains Pool Road - Kidderminster,2023-02-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
777174,Captains Pool Road - Kidderminster,2023-02-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-02-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-02-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-02-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-02-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
777174,Captains Pool Road - Kidderminster,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
777174,Captains Pool Road - Kidderminster,2023-02-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
777174,Captains Pool Road - Kidderminster,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
777174,Captains Pool Road - Kidderminster,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
777174,Captains Pool Road - Kidderminster,2023-02-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-02-19T06:00:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
777174,Captains Pool Road - Kidderminster,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-02-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-02-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-02-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-02-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
777174,Captains Pool Road - Kidderminster,2023-02-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
777174,Captains Pool Road - Kidderminster,2023-02-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.76
777174,Captains Pool Road - Kidderminster,2023-02-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-02-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-02-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-02-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
777174,Captains Pool Road - Kidderminster,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
777174,Captains Pool Road - Kidderminster,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-02-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
777174,Captains Pool Road - Kidderminster,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
777174,Captains Pool Road - Kidderminster,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
777174,Captains Pool Road - Kidderminster,2023-02-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-02-19T05:50:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-02-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-02-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
777174,Captains Pool Road - Kidderminster,2023-02-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-02-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-02-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
777174,Captains Pool Road - Kidderminster,2023-02-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-02-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-02-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-02-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-02-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777174,Captains Pool Road - Kidderminster,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
777174,Captains Pool Road - Kidderminster,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
