Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
777174,Captains Pool Road - Kidderminster,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
777174,Captains Pool Road - Kidderminster,2023-02-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-02-19T05:40:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
777174,Captains Pool Road - Kidderminster,2023-02-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-02-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
777174,Captains Pool Road - Kidderminster,2023-02-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-02-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
777174,Captains Pool Road - Kidderminster,2023-02-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
777174,Captains Pool Road - Kidderminster,2023-02-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-02-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-02-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-02-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
777174,Captains Pool Road - Kidderminster,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
777174,Captains Pool Road - Kidderminster,2023-02-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
777174,Captains Pool Road - Kidderminster,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
777174,Captains Pool Road - Kidderminster,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
777174,Captains Pool Road - Kidderminster,2023-02-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
777174,Captains Pool Road - Kidderminster,2023-02-19T05:30:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
777174,Captains Pool Road - Kidderminster,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-02-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-02-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-02-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-02-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
777174,Captains Pool Road - Kidderminster,2023-02-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
777174,Captains Pool Road - Kidderminster,2023-02-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.04
777174,Captains Pool Road - Kidderminster,2023-02-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-02-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-02-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-02-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
777174,Captains Pool Road - Kidderminster,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
777174,Captains Pool Road - Kidderminster,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
777174,Captains Pool Road - Kidderminster,2023-02-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
777174,Captains Pool Road - Kidderminster,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
777174,Captains Pool Road - Kidderminster,2023-02-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
777174,Captains Pool Road - Kidderminster,2023-02-19T05:20:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
777174,Captains Pool Road - Kidderminster,2023-02-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-02-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
777174,Captains Pool Road - Kidderminster,2023-02-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-02-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
777174,Captains Pool Road - Kidderminster,2023-02-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-02-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.61
777174,Captains Pool Road - Kidderminster,2023-02-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-02-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-02-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-02-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
777174,Captains Pool Road - Kidderminster,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
777174,Captains Pool Road - Kidderminster,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
777174,Captains Pool Road - Kidderminster,2023-02-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
777174,Captains Pool Road - Kidderminster,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
777174,Captains Pool Road - Kidderminster,2023-02-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
777174,Captains Pool Road - Kidderminster,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-02-19T05:10:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-02-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-02-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
777174,Captains Pool Road - Kidderminster,2023-02-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-02-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-02-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
777174,Captains Pool Road - Kidderminster,2023-02-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
777174,Captains Pool Road - Kidderminster,2023-02-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-02-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-02-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-02-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
777174,Captains Pool Road - Kidderminster,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
777174,Captains Pool Road - Kidderminster,2023-02-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
777174,Captains Pool Road - Kidderminster,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
777174,Captains Pool Road - Kidderminster,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
777174,Captains Pool Road - Kidderminster,2023-02-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-02-19T05:00:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-02-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-02-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-02-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-02-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
777174,Captains Pool Road - Kidderminster,2023-02-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-02-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.8
777174,Captains Pool Road - Kidderminster,2023-02-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-02-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-02-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
777174,Captains Pool Road - Kidderminster,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
777174,Captains Pool Road - Kidderminster,2023-02-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
777174,Captains Pool Road - Kidderminster,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
777174,Captains Pool Road - Kidderminster,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
777174,Captains Pool Road - Kidderminster,2023-02-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-02-19T04:50:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-02-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-02-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-02-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-02-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-02-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-02-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-02-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-02-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-02-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-02-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-02-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
777174,Captains Pool Road - Kidderminster,2023-02-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
777174,Captains Pool Road - Kidderminster,2023-02-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
777174,Captains Pool Road - Kidderminster,2023-02-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-02-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-02-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-02-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
777174,Captains Pool Road - Kidderminster,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
777174,Captains Pool Road - Kidderminster,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
777174,Captains Pool Road - Kidderminster,2023-02-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-02-19T04:40:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-02-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-02-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-02-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-02-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-02-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-02-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-02-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-02-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
777174,Captains Pool Road - Kidderminster,2023-02-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.31
777174,Captains Pool Road - Kidderminster,2023-02-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-02-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-02-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-02-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
777174,Captains Pool Road - Kidderminster,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
777174,Captains Pool Road - Kidderminster,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
777174,Captains Pool Road - Kidderminster,2023-02-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
777174,Captains Pool Road - Kidderminster,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
777174,Captains Pool Road - Kidderminster,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
777174,Captains Pool Road - Kidderminster,2023-02-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
777174,Captains Pool Road - Kidderminster,2023-02-19T04:30:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-02-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-02-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-02-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-02-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-02-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
777174,Captains Pool Road - Kidderminster,2023-02-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
777174,Captains Pool Road - Kidderminster,2023-02-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.68
777174,Captains Pool Road - Kidderminster,2023-02-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-02-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-02-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
777174,Captains Pool Road - Kidderminster,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
777174,Captains Pool Road - Kidderminster,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
777174,Captains Pool Road - Kidderminster,2023-02-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
777174,Captains Pool Road - Kidderminster,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
777174,Captains Pool Road - Kidderminster,2023-02-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-02-19T04:20:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-02-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-02-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-02-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-02-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-02-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-02-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-02-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
777174,Captains Pool Road - Kidderminster,2023-02-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
777174,Captains Pool Road - Kidderminster,2023-02-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
777174,Captains Pool Road - Kidderminster,2023-02-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-02-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-02-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
777174,Captains Pool Road - Kidderminster,2023-02-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
777174,Captains Pool Road - Kidderminster,2023-02-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-02-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-02-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-02-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-02-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
777174,Captains Pool Road - Kidderminster,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
777174,Captains Pool Road - Kidderminster,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
777174,Captains Pool Road - Kidderminster,2023-02-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-02-19T04:10:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-02-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-02-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-02-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-02-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-02-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-02-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-02-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.51
777174,Captains Pool Road - Kidderminster,2023-02-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
777174,Captains Pool Road - Kidderminster,2023-02-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.66
777174,Captains Pool Road - Kidderminster,2023-02-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-02-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-02-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-02-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-02-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
777174,Captains Pool Road - Kidderminster,2023-02-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
777174,Captains Pool Road - Kidderminster,2023-02-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
777174,Captains Pool Road - Kidderminster,2023-02-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-02-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-02-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-02-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
777174,Captains Pool Road - Kidderminster,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
777174,Captains Pool Road - Kidderminster,2023-02-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-02-19T04:00:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-02-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-02-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-02-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
777174,Captains Pool Road - Kidderminster,2023-02-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-02-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-02-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-02-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
777174,Captains Pool Road - Kidderminster,2023-02-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
777174,Captains Pool Road - Kidderminster,2023-02-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.14
777174,Captains Pool Road - Kidderminster,2023-02-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-02-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-02-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-02-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-02-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
777174,Captains Pool Road - Kidderminster,2023-02-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
777174,Captains Pool Road - Kidderminster,2023-02-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
777174,Captains Pool Road - Kidderminster,2023-02-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-02-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-02-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-02-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
777174,Captains Pool Road - Kidderminster,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
777174,Captains Pool Road - Kidderminster,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
777174,Captains Pool Road - Kidderminster,2023-02-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-02-19T03:50:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-02-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-02-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-02-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-02-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-02-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-02-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
777174,Captains Pool Road - Kidderminster,2023-02-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-02-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
777174,Captains Pool Road - Kidderminster,2023-02-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-02-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-02-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-02-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-02-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
777174,Captains Pool Road - Kidderminster,2023-02-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
777174,Captains Pool Road - Kidderminster,2023-02-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-02-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
