Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-02-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-02-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-02-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
777174,Captains Pool Road - Kidderminster,2023-02-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
777174,Captains Pool Road - Kidderminster,2023-02-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-02-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-02-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-02-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-02-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-02-19T03:40:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-02-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
777174,Captains Pool Road - Kidderminster,2023-02-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
777174,Captains Pool Road - Kidderminster,2023-02-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-02-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-02-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-02-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-02-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-02-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-02-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
777174,Captains Pool Road - Kidderminster,2023-02-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-02-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-02-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-02-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-02-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
777174,Captains Pool Road - Kidderminster,2023-02-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
777174,Captains Pool Road - Kidderminster,2023-02-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
777174,Captains Pool Road - Kidderminster,2023-02-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-02-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-02-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-02-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-02-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
777174,Captains Pool Road - Kidderminster,2023-02-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
777174,Captains Pool Road - Kidderminster,2023-02-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
777174,Captains Pool Road - Kidderminster,2023-02-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-02-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-02-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-02-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-02-19T03:30:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-02-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
777174,Captains Pool Road - Kidderminster,2023-02-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
777174,Captains Pool Road - Kidderminster,2023-02-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
777174,Captains Pool Road - Kidderminster,2023-02-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-02-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-02-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-02-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.68
777174,Captains Pool Road - Kidderminster,2023-02-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-02-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
777174,Captains Pool Road - Kidderminster,2023-02-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-02-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-02-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-02-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
777174,Captains Pool Road - Kidderminster,2023-02-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
777174,Captains Pool Road - Kidderminster,2023-02-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
777174,Captains Pool Road - Kidderminster,2023-02-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-02-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-02-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-02-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
777174,Captains Pool Road - Kidderminster,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
777174,Captains Pool Road - Kidderminster,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
777174,Captains Pool Road - Kidderminster,2023-02-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-02-19T03:20:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-02-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
777174,Captains Pool Road - Kidderminster,2023-02-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
777174,Captains Pool Road - Kidderminster,2023-02-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
777174,Captains Pool Road - Kidderminster,2023-02-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-02-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-02-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-02-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-02-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
777174,Captains Pool Road - Kidderminster,2023-02-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.14
777174,Captains Pool Road - Kidderminster,2023-02-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-02-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-02-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-02-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
777174,Captains Pool Road - Kidderminster,2023-02-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
777174,Captains Pool Road - Kidderminster,2023-02-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
777174,Captains Pool Road - Kidderminster,2023-02-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-02-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-02-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-02-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
777174,Captains Pool Road - Kidderminster,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
777174,Captains Pool Road - Kidderminster,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
777174,Captains Pool Road - Kidderminster,2023-02-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-02-19T03:10:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-02-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
777174,Captains Pool Road - Kidderminster,2023-02-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
777174,Captains Pool Road - Kidderminster,2023-02-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-02-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-02-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-02-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-02-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
777174,Captains Pool Road - Kidderminster,2023-02-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
777174,Captains Pool Road - Kidderminster,2023-02-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
777174,Captains Pool Road - Kidderminster,2023-02-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-02-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-02-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-02-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
777174,Captains Pool Road - Kidderminster,2023-02-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
777174,Captains Pool Road - Kidderminster,2023-02-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-02-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-02-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
777174,Captains Pool Road - Kidderminster,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
777174,Captains Pool Road - Kidderminster,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
777174,Captains Pool Road - Kidderminster,2023-02-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-02-19T03:00:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-02-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
777174,Captains Pool Road - Kidderminster,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
777174,Captains Pool Road - Kidderminster,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-02-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-02-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-02-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-02-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.61
777174,Captains Pool Road - Kidderminster,2023-02-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.76
777174,Captains Pool Road - Kidderminster,2023-02-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.37
777174,Captains Pool Road - Kidderminster,2023-02-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-02-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-02-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-02-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
777174,Captains Pool Road - Kidderminster,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
777174,Captains Pool Road - Kidderminster,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
777174,Captains Pool Road - Kidderminster,2023-02-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
777174,Captains Pool Road - Kidderminster,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
777174,Captains Pool Road - Kidderminster,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
777174,Captains Pool Road - Kidderminster,2023-02-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-02-19T02:50:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
777174,Captains Pool Road - Kidderminster,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-02-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-02-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-02-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-02-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-02-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
777174,Captains Pool Road - Kidderminster,2023-02-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
777174,Captains Pool Road - Kidderminster,2023-02-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-02-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-02-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-02-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
777174,Captains Pool Road - Kidderminster,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
777174,Captains Pool Road - Kidderminster,2023-02-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
777174,Captains Pool Road - Kidderminster,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
777174,Captains Pool Road - Kidderminster,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-02-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-19T02:40:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
777174,Captains Pool Road - Kidderminster,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-02-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-02-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-02-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-02-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
777174,Captains Pool Road - Kidderminster,2023-02-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
777174,Captains Pool Road - Kidderminster,2023-02-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.89
777174,Captains Pool Road - Kidderminster,2023-02-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-02-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-02-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
777174,Captains Pool Road - Kidderminster,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
777174,Captains Pool Road - Kidderminster,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
777174,Captains Pool Road - Kidderminster,2023-02-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
777174,Captains Pool Road - Kidderminster,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
777174,Captains Pool Road - Kidderminster,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
777174,Captains Pool Road - Kidderminster,2023-02-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-02-19T02:30:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-02-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-02-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-02-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-02-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-02-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.19
777174,Captains Pool Road - Kidderminster,2023-02-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
777174,Captains Pool Road - Kidderminster,2023-02-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-02-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-02-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-02-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
777174,Captains Pool Road - Kidderminster,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
777174,Captains Pool Road - Kidderminster,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
777174,Captains Pool Road - Kidderminster,2023-02-19T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-19T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-02-19T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-02-19T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
777174,Captains Pool Road - Kidderminster,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
777174,Captains Pool Road - Kidderminster,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
777174,Captains Pool Road - Kidderminster,2023-02-19T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-02-19T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-02-19T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-02-19T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-02-19T02:20:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
777174,Captains Pool Road - Kidderminster,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-02-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-02-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-02-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-02-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-02-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
777174,Captains Pool Road - Kidderminster,2023-02-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
777174,Captains Pool Road - Kidderminster,2023-02-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-02-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-02-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
777174,Captains Pool Road - Kidderminster,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
777174,Captains Pool Road - Kidderminster,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
777174,Captains Pool Road - Kidderminster,2023-02-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
777174,Captains Pool Road - Kidderminster,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
777174,Captains Pool Road - Kidderminster,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
777174,Captains Pool Road - Kidderminster,2023-02-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-02-19T02:10:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
777174,Captains Pool Road - Kidderminster,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-02-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-02-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-02-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-02-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-02-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
777174,Captains Pool Road - Kidderminster,2023-02-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
777174,Captains Pool Road - Kidderminster,2023-02-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
777174,Captains Pool Road - Kidderminster,2023-02-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-02-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
777174,Captains Pool Road - Kidderminster,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
777174,Captains Pool Road - Kidderminster,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
777174,Captains Pool Road - Kidderminster,2023-02-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
777174,Captains Pool Road - Kidderminster,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
777174,Captains Pool Road - Kidderminster,2023-02-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-02-19T02:00:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
777174,Captains Pool Road - Kidderminster,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-02-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-02-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-02-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-02-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
777174,Captains Pool Road - Kidderminster,2023-02-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-02-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
777174,Captains Pool Road - Kidderminster,2023-02-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-02-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-02-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
777174,Captains Pool Road - Kidderminster,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
777174,Captains Pool Road - Kidderminster,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
777174,Captains Pool Road - Kidderminster,2023-02-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
777174,Captains Pool Road - Kidderminster,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
777174,Captains Pool Road - Kidderminster,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
777174,Captains Pool Road - Kidderminster,2023-02-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-02-19T01:50:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
777174,Captains Pool Road - Kidderminster,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
777174,Captains Pool Road - Kidderminster,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-02-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-02-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-02-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
777174,Captains Pool Road - Kidderminster,2023-02-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
777174,Captains Pool Road - Kidderminster,2023-02-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
777174,Captains Pool Road - Kidderminster,2023-02-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-02-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-02-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
777174,Captains Pool Road - Kidderminster,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
777174,Captains Pool Road - Kidderminster,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
777174,Captains Pool Road - Kidderminster,2023-02-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
