Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
777174,Captains Pool Road - Kidderminster,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
777174,Captains Pool Road - Kidderminster,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
777174,Captains Pool Road - Kidderminster,2023-02-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-02-20T23:40:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-02-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-02-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-02-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-02-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.17
777174,Captains Pool Road - Kidderminster,2023-02-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
777174,Captains Pool Road - Kidderminster,2023-02-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
777174,Captains Pool Road - Kidderminster,2023-02-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-02-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-02-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-02-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
777174,Captains Pool Road - Kidderminster,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
777174,Captains Pool Road - Kidderminster,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
777174,Captains Pool Road - Kidderminster,2023-02-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
777174,Captains Pool Road - Kidderminster,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
777174,Captains Pool Road - Kidderminster,2023-02-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-02-20T23:30:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
777174,Captains Pool Road - Kidderminster,2023-02-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-02-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-02-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-02-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.87
777174,Captains Pool Road - Kidderminster,2023-02-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.49
777174,Captains Pool Road - Kidderminster,2023-02-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.32
777174,Captains Pool Road - Kidderminster,2023-02-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-02-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-02-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-02-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
777174,Captains Pool Road - Kidderminster,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
777174,Captains Pool Road - Kidderminster,2023-02-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
777174,Captains Pool Road - Kidderminster,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
777174,Captains Pool Road - Kidderminster,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
777174,Captains Pool Road - Kidderminster,2023-02-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-02-20T23:20:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-02-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-02-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-02-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-02-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
777174,Captains Pool Road - Kidderminster,2023-02-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
777174,Captains Pool Road - Kidderminster,2023-02-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.04
777174,Captains Pool Road - Kidderminster,2023-02-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-02-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-02-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-02-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
777174,Captains Pool Road - Kidderminster,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
777174,Captains Pool Road - Kidderminster,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
777174,Captains Pool Road - Kidderminster,2023-02-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
777174,Captains Pool Road - Kidderminster,2023-02-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-02-20T23:10:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-02-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-02-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-02-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-02-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
777174,Captains Pool Road - Kidderminster,2023-02-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.74
777174,Captains Pool Road - Kidderminster,2023-02-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
777174,Captains Pool Road - Kidderminster,2023-02-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-02-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-02-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-02-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
777174,Captains Pool Road - Kidderminster,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
777174,Captains Pool Road - Kidderminster,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-02-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
777174,Captains Pool Road - Kidderminster,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
777174,Captains Pool Road - Kidderminster,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
777174,Captains Pool Road - Kidderminster,2023-02-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-02-20T23:00:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-02-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-02-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-02-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-02-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
777174,Captains Pool Road - Kidderminster,2023-02-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
777174,Captains Pool Road - Kidderminster,2023-02-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
777174,Captains Pool Road - Kidderminster,2023-02-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-02-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-02-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-02-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
777174,Captains Pool Road - Kidderminster,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
777174,Captains Pool Road - Kidderminster,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
777174,Captains Pool Road - Kidderminster,2023-02-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
777174,Captains Pool Road - Kidderminster,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
777174,Captains Pool Road - Kidderminster,2023-02-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-02-20T22:50:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-02-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-02-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
777174,Captains Pool Road - Kidderminster,2023-02-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-02-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
777174,Captains Pool Road - Kidderminster,2023-02-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
777174,Captains Pool Road - Kidderminster,2023-02-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.33
777174,Captains Pool Road - Kidderminster,2023-02-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
777174,Captains Pool Road - Kidderminster,2023-02-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-02-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-02-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
777174,Captains Pool Road - Kidderminster,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
777174,Captains Pool Road - Kidderminster,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-02-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
777174,Captains Pool Road - Kidderminster,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
777174,Captains Pool Road - Kidderminster,2023-02-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-20T22:40:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-02-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-02-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-02-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-02-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
777174,Captains Pool Road - Kidderminster,2023-02-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.46
777174,Captains Pool Road - Kidderminster,2023-02-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.75
777174,Captains Pool Road - Kidderminster,2023-02-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
777174,Captains Pool Road - Kidderminster,2023-02-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-02-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
777174,Captains Pool Road - Kidderminster,2023-02-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
777174,Captains Pool Road - Kidderminster,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
777174,Captains Pool Road - Kidderminster,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
777174,Captains Pool Road - Kidderminster,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
777174,Captains Pool Road - Kidderminster,2023-02-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
777174,Captains Pool Road - Kidderminster,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
777174,Captains Pool Road - Kidderminster,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-02-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-02-20T22:30:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-02-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-02-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-02-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-02-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
777174,Captains Pool Road - Kidderminster,2023-02-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.95
777174,Captains Pool Road - Kidderminster,2023-02-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
777174,Captains Pool Road - Kidderminster,2023-02-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
777174,Captains Pool Road - Kidderminster,2023-02-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-02-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
777174,Captains Pool Road - Kidderminster,2023-02-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
777174,Captains Pool Road - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
777174,Captains Pool Road - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
777174,Captains Pool Road - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
777174,Captains Pool Road - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-02-20T22:20:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-02-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-02-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-02-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-02-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
777174,Captains Pool Road - Kidderminster,2023-02-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.97
777174,Captains Pool Road - Kidderminster,2023-02-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
777174,Captains Pool Road - Kidderminster,2023-02-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
777174,Captains Pool Road - Kidderminster,2023-02-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-02-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
777174,Captains Pool Road - Kidderminster,2023-02-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
777174,Captains Pool Road - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.62
777174,Captains Pool Road - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
777174,Captains Pool Road - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
777174,Captains Pool Road - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
777174,Captains Pool Road - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-02-20T22:10:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
777174,Captains Pool Road - Kidderminster,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
777174,Captains Pool Road - Kidderminster,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
777174,Captains Pool Road - Kidderminster,2023-02-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-02-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-02-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-02-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
777174,Captains Pool Road - Kidderminster,2023-02-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.92
777174,Captains Pool Road - Kidderminster,2023-02-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.29
777174,Captains Pool Road - Kidderminster,2023-02-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
777174,Captains Pool Road - Kidderminster,2023-02-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-02-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
777174,Captains Pool Road - Kidderminster,2023-02-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
777174,Captains Pool Road - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
777174,Captains Pool Road - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
777174,Captains Pool Road - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
777174,Captains Pool Road - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
777174,Captains Pool Road - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
777174,Captains Pool Road - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-02-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-02-20T22:00:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
777174,Captains Pool Road - Kidderminster,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
777174,Captains Pool Road - Kidderminster,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-02-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-02-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-02-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-02-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.47
777174,Captains Pool Road - Kidderminster,2023-02-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.62
777174,Captains Pool Road - Kidderminster,2023-02-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
777174,Captains Pool Road - Kidderminster,2023-02-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
777174,Captains Pool Road - Kidderminster,2023-02-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-02-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
777174,Captains Pool Road - Kidderminster,2023-02-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
777174,Captains Pool Road - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
777174,Captains Pool Road - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
777174,Captains Pool Road - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
777174,Captains Pool Road - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
777174,Captains Pool Road - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-02-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-02-20T21:50:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
777174,Captains Pool Road - Kidderminster,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
777174,Captains Pool Road - Kidderminster,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-02-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-02-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
777174,Captains Pool Road - Kidderminster,2023-02-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-02-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.22
777174,Captains Pool Road - Kidderminster,2023-02-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.98
777174,Captains Pool Road - Kidderminster,2023-02-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
777174,Captains Pool Road - Kidderminster,2023-02-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-02-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-02-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
777174,Captains Pool Road - Kidderminster,2023-02-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
777174,Captains Pool Road - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
777174,Captains Pool Road - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
777174,Captains Pool Road - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
777174,Captains Pool Road - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
