Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
777174,Captains Pool Road - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
777174,Captains Pool Road - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-02-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-02-20T21:40:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-02-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-02-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
777174,Captains Pool Road - Kidderminster,2023-02-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-02-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.38
777174,Captains Pool Road - Kidderminster,2023-02-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.79
777174,Captains Pool Road - Kidderminster,2023-02-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.4
777174,Captains Pool Road - Kidderminster,2023-02-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
777174,Captains Pool Road - Kidderminster,2023-02-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
777174,Captains Pool Road - Kidderminster,2023-02-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-02-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
777174,Captains Pool Road - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
777174,Captains Pool Road - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
777174,Captains Pool Road - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
777174,Captains Pool Road - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-02-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-02-20T21:30:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-02-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-02-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-02-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-02-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
777174,Captains Pool Road - Kidderminster,2023-02-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.62
777174,Captains Pool Road - Kidderminster,2023-02-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
777174,Captains Pool Road - Kidderminster,2023-02-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
777174,Captains Pool Road - Kidderminster,2023-02-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-02-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
777174,Captains Pool Road - Kidderminster,2023-02-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
777174,Captains Pool Road - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
777174,Captains Pool Road - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-02-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-02-20T21:20:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-02-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-02-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-02-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-02-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
777174,Captains Pool Road - Kidderminster,2023-02-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.39
777174,Captains Pool Road - Kidderminster,2023-02-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.22
777174,Captains Pool Road - Kidderminster,2023-02-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
777174,Captains Pool Road - Kidderminster,2023-02-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-02-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
777174,Captains Pool Road - Kidderminster,2023-02-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
777174,Captains Pool Road - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
777174,Captains Pool Road - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
777174,Captains Pool Road - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
777174,Captains Pool Road - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-02-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-02-20T21:10:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
777174,Captains Pool Road - Kidderminster,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
777174,Captains Pool Road - Kidderminster,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-02-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-02-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-02-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-02-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
777174,Captains Pool Road - Kidderminster,2023-02-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.99
777174,Captains Pool Road - Kidderminster,2023-02-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
777174,Captains Pool Road - Kidderminster,2023-02-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-02-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
777174,Captains Pool Road - Kidderminster,2023-02-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-02-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
777174,Captains Pool Road - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
777174,Captains Pool Road - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
777174,Captains Pool Road - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-02-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-02-20T21:00:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
777174,Captains Pool Road - Kidderminster,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
777174,Captains Pool Road - Kidderminster,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-02-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-02-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-02-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-02-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.9
777174,Captains Pool Road - Kidderminster,2023-02-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.15
777174,Captains Pool Road - Kidderminster,2023-02-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.71
777174,Captains Pool Road - Kidderminster,2023-02-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
777174,Captains Pool Road - Kidderminster,2023-02-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
777174,Captains Pool Road - Kidderminster,2023-02-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
777174,Captains Pool Road - Kidderminster,2023-02-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
777174,Captains Pool Road - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.02
777174,Captains Pool Road - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
777174,Captains Pool Road - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
777174,Captains Pool Road - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
777174,Captains Pool Road - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-20T20:50:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-02-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-02-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-02-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-02-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.51
777174,Captains Pool Road - Kidderminster,2023-02-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.57
777174,Captains Pool Road - Kidderminster,2023-02-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.54
777174,Captains Pool Road - Kidderminster,2023-02-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,130.5
777174,Captains Pool Road - Kidderminster,2023-02-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
777174,Captains Pool Road - Kidderminster,2023-02-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
777174,Captains Pool Road - Kidderminster,2023-02-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
777174,Captains Pool Road - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
777174,Captains Pool Road - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
777174,Captains Pool Road - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
777174,Captains Pool Road - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
777174,Captains Pool Road - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
777174,Captains Pool Road - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-02-20T20:40:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-02-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-02-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-02-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.48
777174,Captains Pool Road - Kidderminster,2023-02-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.79
777174,Captains Pool Road - Kidderminster,2023-02-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.02
777174,Captains Pool Road - Kidderminster,2023-02-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,135.9
777174,Captains Pool Road - Kidderminster,2023-02-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
777174,Captains Pool Road - Kidderminster,2023-02-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
777174,Captains Pool Road - Kidderminster,2023-02-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
777174,Captains Pool Road - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
777174,Captains Pool Road - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.7
777174,Captains Pool Road - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
777174,Captains Pool Road - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
777174,Captains Pool Road - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
777174,Captains Pool Road - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-02-20T20:30:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
777174,Captains Pool Road - Kidderminster,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.09
777174,Captains Pool Road - Kidderminster,2023-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.26
777174,Captains Pool Road - Kidderminster,2023-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.07
777174,Captains Pool Road - Kidderminster,2023-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,149.0
777174,Captains Pool Road - Kidderminster,2023-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
777174,Captains Pool Road - Kidderminster,2023-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
777174,Captains Pool Road - Kidderminster,2023-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
777174,Captains Pool Road - Kidderminster,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
777174,Captains Pool Road - Kidderminster,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
777174,Captains Pool Road - Kidderminster,2023-02-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.26
777174,Captains Pool Road - Kidderminster,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
777174,Captains Pool Road - Kidderminster,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
777174,Captains Pool Road - Kidderminster,2023-02-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-02-20T20:20:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.02
777174,Captains Pool Road - Kidderminster,2023-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.41
777174,Captains Pool Road - Kidderminster,2023-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.65
777174,Captains Pool Road - Kidderminster,2023-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,137.3
777174,Captains Pool Road - Kidderminster,2023-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
777174,Captains Pool Road - Kidderminster,2023-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
777174,Captains Pool Road - Kidderminster,2023-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
777174,Captains Pool Road - Kidderminster,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
777174,Captains Pool Road - Kidderminster,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
777174,Captains Pool Road - Kidderminster,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.38
777174,Captains Pool Road - Kidderminster,2023-02-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.3
777174,Captains Pool Road - Kidderminster,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
777174,Captains Pool Road - Kidderminster,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
777174,Captains Pool Road - Kidderminster,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-02-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-02-20T20:10:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
777174,Captains Pool Road - Kidderminster,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
777174,Captains Pool Road - Kidderminster,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.7
777174,Captains Pool Road - Kidderminster,2023-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.19
777174,Captains Pool Road - Kidderminster,2023-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.44
777174,Captains Pool Road - Kidderminster,2023-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,147.8
777174,Captains Pool Road - Kidderminster,2023-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
777174,Captains Pool Road - Kidderminster,2023-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
777174,Captains Pool Road - Kidderminster,2023-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
777174,Captains Pool Road - Kidderminster,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
777174,Captains Pool Road - Kidderminster,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.64
777174,Captains Pool Road - Kidderminster,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.46
777174,Captains Pool Road - Kidderminster,2023-02-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
777174,Captains Pool Road - Kidderminster,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
777174,Captains Pool Road - Kidderminster,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.91
777174,Captains Pool Road - Kidderminster,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
777174,Captains Pool Road - Kidderminster,2023-02-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-02-20T20:00:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
777174,Captains Pool Road - Kidderminster,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
777174,Captains Pool Road - Kidderminster,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
777174,Captains Pool Road - Kidderminster,2023-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.62
777174,Captains Pool Road - Kidderminster,2023-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.55
777174,Captains Pool Road - Kidderminster,2023-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.26
777174,Captains Pool Road - Kidderminster,2023-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,160.1
777174,Captains Pool Road - Kidderminster,2023-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
777174,Captains Pool Road - Kidderminster,2023-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
777174,Captains Pool Road - Kidderminster,2023-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
777174,Captains Pool Road - Kidderminster,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
777174,Captains Pool Road - Kidderminster,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
777174,Captains Pool Road - Kidderminster,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.43
777174,Captains Pool Road - Kidderminster,2023-02-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
777174,Captains Pool Road - Kidderminster,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.63
777174,Captains Pool Road - Kidderminster,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
777174,Captains Pool Road - Kidderminster,2023-02-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
777174,Captains Pool Road - Kidderminster,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-02-20T19:50:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
777174,Captains Pool Road - Kidderminster,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.13
777174,Captains Pool Road - Kidderminster,2023-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.72
777174,Captains Pool Road - Kidderminster,2023-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.77
777174,Captains Pool Road - Kidderminster,2023-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,160.6
777174,Captains Pool Road - Kidderminster,2023-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
777174,Captains Pool Road - Kidderminster,2023-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
777174,Captains Pool Road - Kidderminster,2023-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
777174,Captains Pool Road - Kidderminster,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
777174,Captains Pool Road - Kidderminster,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
777174,Captains Pool Road - Kidderminster,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.45
777174,Captains Pool Road - Kidderminster,2023-02-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
