Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.3
777174,Captains Pool Road - Kidderminster,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
777174,Captains Pool Road - Kidderminster,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.06
777174,Captains Pool Road - Kidderminster,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-02-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-20T19:40:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
777174,Captains Pool Road - Kidderminster,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
777174,Captains Pool Road - Kidderminster,2023-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.03
777174,Captains Pool Road - Kidderminster,2023-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.68
777174,Captains Pool Road - Kidderminster,2023-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.91
777174,Captains Pool Road - Kidderminster,2023-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,157.3
777174,Captains Pool Road - Kidderminster,2023-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
777174,Captains Pool Road - Kidderminster,2023-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
777174,Captains Pool Road - Kidderminster,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
777174,Captains Pool Road - Kidderminster,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
777174,Captains Pool Road - Kidderminster,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.94
777174,Captains Pool Road - Kidderminster,2023-02-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
777174,Captains Pool Road - Kidderminster,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.86
777174,Captains Pool Road - Kidderminster,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
777174,Captains Pool Road - Kidderminster,2023-02-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
777174,Captains Pool Road - Kidderminster,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-02-20T19:30:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
777174,Captains Pool Road - Kidderminster,2023-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.13
777174,Captains Pool Road - Kidderminster,2023-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.34
777174,Captains Pool Road - Kidderminster,2023-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.75
777174,Captains Pool Road - Kidderminster,2023-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,160.2
777174,Captains Pool Road - Kidderminster,2023-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
777174,Captains Pool Road - Kidderminster,2023-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
777174,Captains Pool Road - Kidderminster,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.87
777174,Captains Pool Road - Kidderminster,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
777174,Captains Pool Road - Kidderminster,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.27
777174,Captains Pool Road - Kidderminster,2023-02-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
777174,Captains Pool Road - Kidderminster,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
777174,Captains Pool Road - Kidderminster,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.18
777174,Captains Pool Road - Kidderminster,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
777174,Captains Pool Road - Kidderminster,2023-02-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
777174,Captains Pool Road - Kidderminster,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-02-20T19:20:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.79
777174,Captains Pool Road - Kidderminster,2023-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.34
777174,Captains Pool Road - Kidderminster,2023-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
777174,Captains Pool Road - Kidderminster,2023-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,133.3
777174,Captains Pool Road - Kidderminster,2023-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
777174,Captains Pool Road - Kidderminster,2023-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
777174,Captains Pool Road - Kidderminster,2023-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
777174,Captains Pool Road - Kidderminster,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
777174,Captains Pool Road - Kidderminster,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.26
777174,Captains Pool Road - Kidderminster,2023-02-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
777174,Captains Pool Road - Kidderminster,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
777174,Captains Pool Road - Kidderminster,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.88
777174,Captains Pool Road - Kidderminster,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
777174,Captains Pool Road - Kidderminster,2023-02-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-02-20T19:10:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
777174,Captains Pool Road - Kidderminster,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
777174,Captains Pool Road - Kidderminster,2023-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.36
777174,Captains Pool Road - Kidderminster,2023-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.89
777174,Captains Pool Road - Kidderminster,2023-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.24
777174,Captains Pool Road - Kidderminster,2023-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,151.2
777174,Captains Pool Road - Kidderminster,2023-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
777174,Captains Pool Road - Kidderminster,2023-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
777174,Captains Pool Road - Kidderminster,2023-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
777174,Captains Pool Road - Kidderminster,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
777174,Captains Pool Road - Kidderminster,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.44
777174,Captains Pool Road - Kidderminster,2023-02-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.2
777174,Captains Pool Road - Kidderminster,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
777174,Captains Pool Road - Kidderminster,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.41
777174,Captains Pool Road - Kidderminster,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-02-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
777174,Captains Pool Road - Kidderminster,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-02-20T19:00:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
777174,Captains Pool Road - Kidderminster,2023-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.48
777174,Captains Pool Road - Kidderminster,2023-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.59
777174,Captains Pool Road - Kidderminster,2023-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.52
777174,Captains Pool Road - Kidderminster,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,160.6
777174,Captains Pool Road - Kidderminster,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
777174,Captains Pool Road - Kidderminster,2023-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
777174,Captains Pool Road - Kidderminster,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
777174,Captains Pool Road - Kidderminster,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
777174,Captains Pool Road - Kidderminster,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.37
777174,Captains Pool Road - Kidderminster,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.4
777174,Captains Pool Road - Kidderminster,2023-02-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.1
777174,Captains Pool Road - Kidderminster,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.42
777174,Captains Pool Road - Kidderminster,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.69
777174,Captains Pool Road - Kidderminster,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
777174,Captains Pool Road - Kidderminster,2023-02-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
777174,Captains Pool Road - Kidderminster,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-02-20T18:50:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
777174,Captains Pool Road - Kidderminster,2023-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.59
777174,Captains Pool Road - Kidderminster,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.06
777174,Captains Pool Road - Kidderminster,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.71
777174,Captains Pool Road - Kidderminster,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,151.1
777174,Captains Pool Road - Kidderminster,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
777174,Captains Pool Road - Kidderminster,2023-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
777174,Captains Pool Road - Kidderminster,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
777174,Captains Pool Road - Kidderminster,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
777174,Captains Pool Road - Kidderminster,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
777174,Captains Pool Road - Kidderminster,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.15
777174,Captains Pool Road - Kidderminster,2023-02-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
777174,Captains Pool Road - Kidderminster,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.15
777174,Captains Pool Road - Kidderminster,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
777174,Captains Pool Road - Kidderminster,2023-02-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-02-20T18:40:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
777174,Captains Pool Road - Kidderminster,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
777174,Captains Pool Road - Kidderminster,2023-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.44
777174,Captains Pool Road - Kidderminster,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.67
777174,Captains Pool Road - Kidderminster,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.63
777174,Captains Pool Road - Kidderminster,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,146.0
777174,Captains Pool Road - Kidderminster,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
777174,Captains Pool Road - Kidderminster,2023-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
777174,Captains Pool Road - Kidderminster,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
777174,Captains Pool Road - Kidderminster,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
777174,Captains Pool Road - Kidderminster,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
777174,Captains Pool Road - Kidderminster,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.94
777174,Captains Pool Road - Kidderminster,2023-02-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
777174,Captains Pool Road - Kidderminster,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.38
777174,Captains Pool Road - Kidderminster,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.66
777174,Captains Pool Road - Kidderminster,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
777174,Captains Pool Road - Kidderminster,2023-02-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-02-20T18:30:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
777174,Captains Pool Road - Kidderminster,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
777174,Captains Pool Road - Kidderminster,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.97
777174,Captains Pool Road - Kidderminster,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.2
777174,Captains Pool Road - Kidderminster,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.44
777174,Captains Pool Road - Kidderminster,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,162.4
777174,Captains Pool Road - Kidderminster,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
777174,Captains Pool Road - Kidderminster,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
777174,Captains Pool Road - Kidderminster,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
777174,Captains Pool Road - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
777174,Captains Pool Road - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.51
777174,Captains Pool Road - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.07
777174,Captains Pool Road - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
777174,Captains Pool Road - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.28
777174,Captains Pool Road - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.09
777174,Captains Pool Road - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
777174,Captains Pool Road - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
777174,Captains Pool Road - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.58
777174,Captains Pool Road - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.61
777174,Captains Pool Road - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.16
777174,Captains Pool Road - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,144.9
777174,Captains Pool Road - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
777174,Captains Pool Road - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
777174,Captains Pool Road - Kidderminster,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
777174,Captains Pool Road - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
777174,Captains Pool Road - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.35
777174,Captains Pool Road - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.64
777174,Captains Pool Road - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
777174,Captains Pool Road - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.71
777174,Captains Pool Road - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
777174,Captains Pool Road - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.99
777174,Captains Pool Road - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.4
777174,Captains Pool Road - Kidderminster,2023-02-20T18:10:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
777174,Captains Pool Road - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
777174,Captains Pool Road - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.24
777174,Captains Pool Road - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.14
777174,Captains Pool Road - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.62
777174,Captains Pool Road - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,165.9
777174,Captains Pool Road - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
777174,Captains Pool Road - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
777174,Captains Pool Road - Kidderminster,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
777174,Captains Pool Road - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
777174,Captains Pool Road - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.28
777174,Captains Pool Road - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
777174,Captains Pool Road - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.06
777174,Captains Pool Road - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.71
777174,Captains Pool Road - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.91
777174,Captains Pool Road - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
777174,Captains Pool Road - Kidderminster,2023-02-20T18:00:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
777174,Captains Pool Road - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
777174,Captains Pool Road - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
777174,Captains Pool Road - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.52
777174,Captains Pool Road - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.99
777174,Captains Pool Road - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.45
777174,Captains Pool Road - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,153.9
777174,Captains Pool Road - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
777174,Captains Pool Road - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
777174,Captains Pool Road - Kidderminster,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
777174,Captains Pool Road - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
777174,Captains Pool Road - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.77
777174,Captains Pool Road - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
777174,Captains Pool Road - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.52
777174,Captains Pool Road - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.49
777174,Captains Pool Road - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.98
777174,Captains Pool Road - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.9
777174,Captains Pool Road - Kidderminster,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-02-20T17:50:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
777174,Captains Pool Road - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
777174,Captains Pool Road - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
777174,Captains Pool Road - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.55
777174,Captains Pool Road - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.25
777174,Captains Pool Road - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.16
777174,Captains Pool Road - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,146.8
777174,Captains Pool Road - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
777174,Captains Pool Road - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
777174,Captains Pool Road - Kidderminster,2023-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
777174,Captains Pool Road - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.31
777174,Captains Pool Road - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
777174,Captains Pool Road - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
777174,Captains Pool Road - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
