Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.88
777174,Captains Pool Road - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.76
777174,Captains Pool Road - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.56
777174,Captains Pool Road - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.5
777174,Captains Pool Road - Kidderminster,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-02-20T17:40:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
777174,Captains Pool Road - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
777174,Captains Pool Road - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
777174,Captains Pool Road - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.18
777174,Captains Pool Road - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.66
777174,Captains Pool Road - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.86
777174,Captains Pool Road - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,142.7
777174,Captains Pool Road - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
777174,Captains Pool Road - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
777174,Captains Pool Road - Kidderminster,2023-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
777174,Captains Pool Road - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
777174,Captains Pool Road - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
777174,Captains Pool Road - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
777174,Captains Pool Road - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.3
777174,Captains Pool Road - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
777174,Captains Pool Road - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.58
777174,Captains Pool Road - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.86
777174,Captains Pool Road - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.6
777174,Captains Pool Road - Kidderminster,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-02-20T17:30:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
777174,Captains Pool Road - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.86
777174,Captains Pool Road - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.83
777174,Captains Pool Road - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.07
777174,Captains Pool Road - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,199.3
777174,Captains Pool Road - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
777174,Captains Pool Road - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
777174,Captains Pool Road - Kidderminster,2023-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
777174,Captains Pool Road - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
777174,Captains Pool Road - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.02
777174,Captains Pool Road - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
777174,Captains Pool Road - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.87
777174,Captains Pool Road - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.22
777174,Captains Pool Road - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.4
777174,Captains Pool Road - Kidderminster,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-02-20T17:20:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
777174,Captains Pool Road - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
777174,Captains Pool Road - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
777174,Captains Pool Road - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.89
777174,Captains Pool Road - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.24
777174,Captains Pool Road - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.85
777174,Captains Pool Road - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,171.3
777174,Captains Pool Road - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
777174,Captains Pool Road - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
777174,Captains Pool Road - Kidderminster,2023-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
777174,Captains Pool Road - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
777174,Captains Pool Road - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.64
777174,Captains Pool Road - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
777174,Captains Pool Road - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.4
777174,Captains Pool Road - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
777174,Captains Pool Road - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.74
777174,Captains Pool Road - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-20T17:10:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.91
777174,Captains Pool Road - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.38
777174,Captains Pool Road - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.26
777174,Captains Pool Road - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,192.3
777174,Captains Pool Road - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
777174,Captains Pool Road - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
777174,Captains Pool Road - Kidderminster,2023-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
777174,Captains Pool Road - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
777174,Captains Pool Road - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
777174,Captains Pool Road - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
777174,Captains Pool Road - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.46
777174,Captains Pool Road - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.45
777174,Captains Pool Road - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.5
777174,Captains Pool Road - Kidderminster,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
777174,Captains Pool Road - Kidderminster,2023-02-20T17:00:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
777174,Captains Pool Road - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.86
777174,Captains Pool Road - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.27
777174,Captains Pool Road - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.85
777174,Captains Pool Road - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,182.8
777174,Captains Pool Road - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
777174,Captains Pool Road - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
777174,Captains Pool Road - Kidderminster,2023-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
777174,Captains Pool Road - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
777174,Captains Pool Road - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
777174,Captains Pool Road - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
777174,Captains Pool Road - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.3
777174,Captains Pool Road - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
777174,Captains Pool Road - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.11
777174,Captains Pool Road - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.6
777174,Captains Pool Road - Kidderminster,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-02-20T16:50:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.99
777174,Captains Pool Road - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.25
777174,Captains Pool Road - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
777174,Captains Pool Road - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,205.3
777174,Captains Pool Road - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
777174,Captains Pool Road - Kidderminster,2023-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
777174,Captains Pool Road - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
777174,Captains Pool Road - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
777174,Captains Pool Road - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
777174,Captains Pool Road - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
777174,Captains Pool Road - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.82
777174,Captains Pool Road - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
777174,Captains Pool Road - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-02-20T16:40:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
777174,Captains Pool Road - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
777174,Captains Pool Road - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.29
777174,Captains Pool Road - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.5
777174,Captains Pool Road - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
777174,Captains Pool Road - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,171.6
777174,Captains Pool Road - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
777174,Captains Pool Road - Kidderminster,2023-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
777174,Captains Pool Road - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
777174,Captains Pool Road - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
777174,Captains Pool Road - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
777174,Captains Pool Road - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
777174,Captains Pool Road - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
777174,Captains Pool Road - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-20T16:30:00.000+00:00,transformer,,Temperature,C,15.0
777174,Captains Pool Road - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
777174,Captains Pool Road - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
777174,Captains Pool Road - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
777174,Captains Pool Road - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
777174,Captains Pool Road - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.45
777174,Captains Pool Road - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
777174,Captains Pool Road - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,139.0
777174,Captains Pool Road - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
777174,Captains Pool Road - Kidderminster,2023-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
777174,Captains Pool Road - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
777174,Captains Pool Road - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
777174,Captains Pool Road - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
777174,Captains Pool Road - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
777174,Captains Pool Road - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
777174,Captains Pool Road - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-02-20T16:20:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
777174,Captains Pool Road - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
777174,Captains Pool Road - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
777174,Captains Pool Road - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
777174,Captains Pool Road - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.25
777174,Captains Pool Road - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
777174,Captains Pool Road - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
777174,Captains Pool Road - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
777174,Captains Pool Road - Kidderminster,2023-02-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
777174,Captains Pool Road - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
777174,Captains Pool Road - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
777174,Captains Pool Road - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
777174,Captains Pool Road - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-02-20T16:10:00.000+00:00,transformer,,Temperature,C,15.9
777174,Captains Pool Road - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
777174,Captains Pool Road - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
777174,Captains Pool Road - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
777174,Captains Pool Road - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.36
777174,Captains Pool Road - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.71
777174,Captains Pool Road - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
777174,Captains Pool Road - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
777174,Captains Pool Road - Kidderminster,2023-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
777174,Captains Pool Road - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
777174,Captains Pool Road - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
777174,Captains Pool Road - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
777174,Captains Pool Road - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
777174,Captains Pool Road - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
777174,Captains Pool Road - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-02-20T16:00:00.000+00:00,transformer,,Temperature,C,16.4
777174,Captains Pool Road - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
777174,Captains Pool Road - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
777174,Captains Pool Road - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
777174,Captains Pool Road - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
777174,Captains Pool Road - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
777174,Captains Pool Road - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
777174,Captains Pool Road - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
777174,Captains Pool Road - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
777174,Captains Pool Road - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
777174,Captains Pool Road - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
777174,Captains Pool Road - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-02-20T15:50:00.000+00:00,transformer,,Temperature,C,17.2
777174,Captains Pool Road - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
777174,Captains Pool Road - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
777174,Captains Pool Road - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.68
777174,Captains Pool Road - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.13
777174,Captains Pool Road - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
777174,Captains Pool Road - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-02-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
777174,Captains Pool Road - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
777174,Captains Pool Road - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
