Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
777174,Captains Pool Road - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
777174,Captains Pool Road - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-02-20T15:40:00.000+00:00,transformer,,Temperature,C,17.8
777174,Captains Pool Road - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
777174,Captains Pool Road - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.65
777174,Captains Pool Road - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
777174,Captains Pool Road - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
777174,Captains Pool Road - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,148.1
777174,Captains Pool Road - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
777174,Captains Pool Road - Kidderminster,2023-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
777174,Captains Pool Road - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
777174,Captains Pool Road - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.71
777174,Captains Pool Road - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
777174,Captains Pool Road - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-02-20T15:30:00.000+00:00,transformer,,Temperature,C,18.1
777174,Captains Pool Road - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
777174,Captains Pool Road - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
777174,Captains Pool Road - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.52
777174,Captains Pool Road - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
777174,Captains Pool Road - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,165.5
777174,Captains Pool Road - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
777174,Captains Pool Road - Kidderminster,2023-02-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
777174,Captains Pool Road - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
777174,Captains Pool Road - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
777174,Captains Pool Road - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
777174,Captains Pool Road - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
777174,Captains Pool Road - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
777174,Captains Pool Road - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-02-20T15:20:00.000+00:00,transformer,,Temperature,C,21.5
777174,Captains Pool Road - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
777174,Captains Pool Road - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
777174,Captains Pool Road - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.14
777174,Captains Pool Road - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
777174,Captains Pool Road - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
777174,Captains Pool Road - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
777174,Captains Pool Road - Kidderminster,2023-02-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
777174,Captains Pool Road - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
777174,Captains Pool Road - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
777174,Captains Pool Road - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
777174,Captains Pool Road - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
777174,Captains Pool Road - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
777174,Captains Pool Road - Kidderminster,2023-02-20T15:10:00.000+00:00,transformer,,Temperature,C,23.5
777174,Captains Pool Road - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
777174,Captains Pool Road - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
777174,Captains Pool Road - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
777174,Captains Pool Road - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
777174,Captains Pool Road - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-02-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
777174,Captains Pool Road - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
777174,Captains Pool Road - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
777174,Captains Pool Road - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
777174,Captains Pool Road - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-02-20T15:00:00.000+00:00,transformer,,Temperature,C,24.0
777174,Captains Pool Road - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
777174,Captains Pool Road - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
777174,Captains Pool Road - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.32
777174,Captains Pool Road - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-02-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
777174,Captains Pool Road - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
777174,Captains Pool Road - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
777174,Captains Pool Road - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
777174,Captains Pool Road - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
777174,Captains Pool Road - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
777174,Captains Pool Road - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
777174,Captains Pool Road - Kidderminster,2023-02-20T14:50:00.000+00:00,transformer,,Temperature,C,24.3
777174,Captains Pool Road - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
777174,Captains Pool Road - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
777174,Captains Pool Road - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.09
777174,Captains Pool Road - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
777174,Captains Pool Road - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
777174,Captains Pool Road - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-02-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
777174,Captains Pool Road - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
777174,Captains Pool Road - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
777174,Captains Pool Road - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
777174,Captains Pool Road - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
777174,Captains Pool Road - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
777174,Captains Pool Road - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
777174,Captains Pool Road - Kidderminster,2023-02-20T14:40:00.000+00:00,transformer,,Temperature,C,24.4
777174,Captains Pool Road - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
777174,Captains Pool Road - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
777174,Captains Pool Road - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
777174,Captains Pool Road - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.24
777174,Captains Pool Road - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.94
777174,Captains Pool Road - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-02-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
777174,Captains Pool Road - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
777174,Captains Pool Road - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
777174,Captains Pool Road - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
777174,Captains Pool Road - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
777174,Captains Pool Road - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
777174,Captains Pool Road - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
777174,Captains Pool Road - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
777174,Captains Pool Road - Kidderminster,2023-02-20T14:30:00.000+00:00,transformer,,Temperature,C,23.7
777174,Captains Pool Road - Kidderminster,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-02-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
777174,Captains Pool Road - Kidderminster,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
777174,Captains Pool Road - Kidderminster,2023-02-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-02-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-02-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.16
777174,Captains Pool Road - Kidderminster,2023-02-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.28
777174,Captains Pool Road - Kidderminster,2023-02-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-02-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,158.6
777174,Captains Pool Road - Kidderminster,2023-02-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-02-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-02-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
777174,Captains Pool Road - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
777174,Captains Pool Road - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777174,Captains Pool Road - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
777174,Captains Pool Road - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
777174,Captains Pool Road - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
777174,Captains Pool Road - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-02-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
777174,Captains Pool Road - Kidderminster,2023-02-20T14:20:00.000+00:00,transformer,,Temperature,C,21.1
777174,Captains Pool Road - Kidderminster,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-02-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
777174,Captains Pool Road - Kidderminster,2023-02-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-02-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-02-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.05
777174,Captains Pool Road - Kidderminster,2023-02-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.59
777174,Captains Pool Road - Kidderminster,2023-02-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
777174,Captains Pool Road - Kidderminster,2023-02-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-02-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
777174,Captains Pool Road - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
777174,Captains Pool Road - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
777174,Captains Pool Road - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
777174,Captains Pool Road - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
777174,Captains Pool Road - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-02-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
777174,Captains Pool Road - Kidderminster,2023-02-20T14:10:00.000+00:00,transformer,,Temperature,C,18.5
777174,Captains Pool Road - Kidderminster,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-02-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
777174,Captains Pool Road - Kidderminster,2023-02-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-02-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
777174,Captains Pool Road - Kidderminster,2023-02-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
777174,Captains Pool Road - Kidderminster,2023-02-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
777174,Captains Pool Road - Kidderminster,2023-02-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
777174,Captains Pool Road - Kidderminster,2023-02-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-02-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
777174,Captains Pool Road - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
777174,Captains Pool Road - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
777174,Captains Pool Road - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
777174,Captains Pool Road - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
777174,Captains Pool Road - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
777174,Captains Pool Road - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
777174,Captains Pool Road - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
777174,Captains Pool Road - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-02-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-02-20T14:00:00.000+00:00,transformer,,Temperature,C,17.9
777174,Captains Pool Road - Kidderminster,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-02-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
777174,Captains Pool Road - Kidderminster,2023-02-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-02-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
777174,Captains Pool Road - Kidderminster,2023-02-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
777174,Captains Pool Road - Kidderminster,2023-02-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-02-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,127.6
777174,Captains Pool Road - Kidderminster,2023-02-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-02-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
777174,Captains Pool Road - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
777174,Captains Pool Road - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
777174,Captains Pool Road - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777174,Captains Pool Road - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
777174,Captains Pool Road - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
777174,Captains Pool Road - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
777174,Captains Pool Road - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-02-20T13:50:00.000+00:00,transformer,,Temperature,C,17.8
777174,Captains Pool Road - Kidderminster,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
777174,Captains Pool Road - Kidderminster,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
777174,Captains Pool Road - Kidderminster,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
777174,Captains Pool Road - Kidderminster,2023-02-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-02-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-02-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
777174,Captains Pool Road - Kidderminster,2023-02-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.84
777174,Captains Pool Road - Kidderminster,2023-02-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.91
777174,Captains Pool Road - Kidderminster,2023-02-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,149.6
777174,Captains Pool Road - Kidderminster,2023-02-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-02-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
777174,Captains Pool Road - Kidderminster,2023-02-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
777174,Captains Pool Road - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
777174,Captains Pool Road - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
777174,Captains Pool Road - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
777174,Captains Pool Road - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
