Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
777174,Captains Pool Road - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
777174,Captains Pool Road - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
777174,Captains Pool Road - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-02-20T13:40:00.000+00:00,transformer,,Temperature,C,17.0
777174,Captains Pool Road - Kidderminster,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
777174,Captains Pool Road - Kidderminster,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
777174,Captains Pool Road - Kidderminster,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
777174,Captains Pool Road - Kidderminster,2023-02-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-02-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-02-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.66
777174,Captains Pool Road - Kidderminster,2023-02-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.87
777174,Captains Pool Road - Kidderminster,2023-02-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.29
777174,Captains Pool Road - Kidderminster,2023-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,147.4
777174,Captains Pool Road - Kidderminster,2023-02-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-02-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
777174,Captains Pool Road - Kidderminster,2023-02-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
777174,Captains Pool Road - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
777174,Captains Pool Road - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
777174,Captains Pool Road - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.84
777174,Captains Pool Road - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.84
777174,Captains Pool Road - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
777174,Captains Pool Road - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-02-20T13:30:00.000+00:00,transformer,,Temperature,C,16.9
777174,Captains Pool Road - Kidderminster,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
777174,Captains Pool Road - Kidderminster,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
777174,Captains Pool Road - Kidderminster,2023-02-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-02-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.25
777174,Captains Pool Road - Kidderminster,2023-02-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.97
777174,Captains Pool Road - Kidderminster,2023-02-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-02-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,201.8
777174,Captains Pool Road - Kidderminster,2023-02-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-02-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
777174,Captains Pool Road - Kidderminster,2023-02-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
777174,Captains Pool Road - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.98
777174,Captains Pool Road - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
777174,Captains Pool Road - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
777174,Captains Pool Road - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
777174,Captains Pool Road - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-02-20T13:20:00.000+00:00,transformer,,Temperature,C,18.6
777174,Captains Pool Road - Kidderminster,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-02-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-02-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.61
777174,Captains Pool Road - Kidderminster,2023-02-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.55
777174,Captains Pool Road - Kidderminster,2023-02-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.31
777174,Captains Pool Road - Kidderminster,2023-02-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,190.6
777174,Captains Pool Road - Kidderminster,2023-02-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-02-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
777174,Captains Pool Road - Kidderminster,2023-02-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
777174,Captains Pool Road - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
777174,Captains Pool Road - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
777174,Captains Pool Road - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
777174,Captains Pool Road - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
777174,Captains Pool Road - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
777174,Captains Pool Road - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-02-20T13:10:00.000+00:00,transformer,,Temperature,C,22.8
777174,Captains Pool Road - Kidderminster,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
777174,Captains Pool Road - Kidderminster,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-02-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-02-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-02-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
777174,Captains Pool Road - Kidderminster,2023-02-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
777174,Captains Pool Road - Kidderminster,2023-02-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
777174,Captains Pool Road - Kidderminster,2023-02-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
777174,Captains Pool Road - Kidderminster,2023-02-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-02-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-02-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
777174,Captains Pool Road - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
777174,Captains Pool Road - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
777174,Captains Pool Road - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
777174,Captains Pool Road - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
777174,Captains Pool Road - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
777174,Captains Pool Road - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
777174,Captains Pool Road - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-02-20T13:00:00.000+00:00,transformer,,Temperature,C,25.4
777174,Captains Pool Road - Kidderminster,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
777174,Captains Pool Road - Kidderminster,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-02-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-02-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-02-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
777174,Captains Pool Road - Kidderminster,2023-02-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
777174,Captains Pool Road - Kidderminster,2023-02-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,135.8
777174,Captains Pool Road - Kidderminster,2023-02-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-02-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
777174,Captains Pool Road - Kidderminster,2023-02-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
777174,Captains Pool Road - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
777174,Captains Pool Road - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
777174,Captains Pool Road - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
777174,Captains Pool Road - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
777174,Captains Pool Road - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
777174,Captains Pool Road - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-02-20T12:50:00.000+00:00,transformer,,Temperature,C,25.5
777174,Captains Pool Road - Kidderminster,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
777174,Captains Pool Road - Kidderminster,2023-02-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-02-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-02-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
777174,Captains Pool Road - Kidderminster,2023-02-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.68
777174,Captains Pool Road - Kidderminster,2023-02-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
777174,Captains Pool Road - Kidderminster,2023-02-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
777174,Captains Pool Road - Kidderminster,2023-02-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-02-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-02-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
777174,Captains Pool Road - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
777174,Captains Pool Road - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
777174,Captains Pool Road - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
777174,Captains Pool Road - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
777174,Captains Pool Road - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
777174,Captains Pool Road - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
777174,Captains Pool Road - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-02-20T12:40:00.000+00:00,transformer,,Temperature,C,23.5
777174,Captains Pool Road - Kidderminster,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-02-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-02-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-02-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-02-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
777174,Captains Pool Road - Kidderminster,2023-02-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.76
777174,Captains Pool Road - Kidderminster,2023-02-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.66
777174,Captains Pool Road - Kidderminster,2023-02-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-02-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-02-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
777174,Captains Pool Road - Kidderminster,2023-02-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
777174,Captains Pool Road - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
777174,Captains Pool Road - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
777174,Captains Pool Road - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
777174,Captains Pool Road - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
777174,Captains Pool Road - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
777174,Captains Pool Road - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-02-20T12:30:00.000+00:00,transformer,,Temperature,C,24.2
777174,Captains Pool Road - Kidderminster,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777174,Captains Pool Road - Kidderminster,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
777174,Captains Pool Road - Kidderminster,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
777174,Captains Pool Road - Kidderminster,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
777174,Captains Pool Road - Kidderminster,2023-02-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-02-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-02-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
777174,Captains Pool Road - Kidderminster,2023-02-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
777174,Captains Pool Road - Kidderminster,2023-02-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.46
777174,Captains Pool Road - Kidderminster,2023-02-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-02-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-02-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-02-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
777174,Captains Pool Road - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
777174,Captains Pool Road - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
777174,Captains Pool Road - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.31
777174,Captains Pool Road - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
777174,Captains Pool Road - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
777174,Captains Pool Road - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-02-20T12:20:00.000+00:00,transformer,,Temperature,C,23.9
777174,Captains Pool Road - Kidderminster,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777174,Captains Pool Road - Kidderminster,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
777174,Captains Pool Road - Kidderminster,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
777174,Captains Pool Road - Kidderminster,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
777174,Captains Pool Road - Kidderminster,2023-02-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
777174,Captains Pool Road - Kidderminster,2023-02-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
777174,Captains Pool Road - Kidderminster,2023-02-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.92
777174,Captains Pool Road - Kidderminster,2023-02-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-02-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-02-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-02-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
777174,Captains Pool Road - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
777174,Captains Pool Road - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
777174,Captains Pool Road - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
777174,Captains Pool Road - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
777174,Captains Pool Road - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
777174,Captains Pool Road - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
777174,Captains Pool Road - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
777174,Captains Pool Road - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-02-20T12:10:00.000+00:00,transformer,,Temperature,C,22.8
777174,Captains Pool Road - Kidderminster,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
777174,Captains Pool Road - Kidderminster,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
777174,Captains Pool Road - Kidderminster,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
777174,Captains Pool Road - Kidderminster,2023-02-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-02-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
777174,Captains Pool Road - Kidderminster,2023-02-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
777174,Captains Pool Road - Kidderminster,2023-02-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.61
777174,Captains Pool Road - Kidderminster,2023-02-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-02-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-02-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-02-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
777174,Captains Pool Road - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
777174,Captains Pool Road - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
777174,Captains Pool Road - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
777174,Captains Pool Road - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
777174,Captains Pool Road - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
777174,Captains Pool Road - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
777174,Captains Pool Road - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
777174,Captains Pool Road - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-02-20T12:00:00.000+00:00,transformer,,Temperature,C,20.7
777174,Captains Pool Road - Kidderminster,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
777174,Captains Pool Road - Kidderminster,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
777174,Captains Pool Road - Kidderminster,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-02-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
777174,Captains Pool Road - Kidderminster,2023-02-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.06
777174,Captains Pool Road - Kidderminster,2023-02-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-02-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-02-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-02-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
777174,Captains Pool Road - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
777174,Captains Pool Road - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
777174,Captains Pool Road - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
777174,Captains Pool Road - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
777174,Captains Pool Road - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-02-20T11:50:00.000+00:00,transformer,,Temperature,C,19.9
777174,Captains Pool Road - Kidderminster,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
777174,Captains Pool Road - Kidderminster,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
777174,Captains Pool Road - Kidderminster,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-02-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-02-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
777174,Captains Pool Road - Kidderminster,2023-02-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.03
777174,Captains Pool Road - Kidderminster,2023-02-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
777174,Captains Pool Road - Kidderminster,2023-02-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
777174,Captains Pool Road - Kidderminster,2023-02-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-02-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-02-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
777174,Captains Pool Road - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
777174,Captains Pool Road - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
