Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
777174,Captains Pool Road - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
777174,Captains Pool Road - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
777174,Captains Pool Road - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-02-20T11:40:00.000+00:00,transformer,,Temperature,C,20.1
777174,Captains Pool Road - Kidderminster,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777174,Captains Pool Road - Kidderminster,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
777174,Captains Pool Road - Kidderminster,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
777174,Captains Pool Road - Kidderminster,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-02-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
777174,Captains Pool Road - Kidderminster,2023-02-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
777174,Captains Pool Road - Kidderminster,2023-02-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-02-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-02-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-02-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-02-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
777174,Captains Pool Road - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
777174,Captains Pool Road - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
777174,Captains Pool Road - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
777174,Captains Pool Road - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
777174,Captains Pool Road - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
777174,Captains Pool Road - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-02-20T11:30:00.000+00:00,transformer,,Temperature,C,19.8
777174,Captains Pool Road - Kidderminster,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
777174,Captains Pool Road - Kidderminster,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
777174,Captains Pool Road - Kidderminster,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-02-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
777174,Captains Pool Road - Kidderminster,2023-02-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
777174,Captains Pool Road - Kidderminster,2023-02-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
777174,Captains Pool Road - Kidderminster,2023-02-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-02-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-02-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-02-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
777174,Captains Pool Road - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
777174,Captains Pool Road - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
777174,Captains Pool Road - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
777174,Captains Pool Road - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
777174,Captains Pool Road - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
777174,Captains Pool Road - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
777174,Captains Pool Road - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
777174,Captains Pool Road - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
777174,Captains Pool Road - Kidderminster,2023-02-20T11:20:00.000+00:00,transformer,,Temperature,C,19.2
777174,Captains Pool Road - Kidderminster,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
777174,Captains Pool Road - Kidderminster,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
777174,Captains Pool Road - Kidderminster,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-02-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-02-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.64
777174,Captains Pool Road - Kidderminster,2023-02-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.75
777174,Captains Pool Road - Kidderminster,2023-02-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-02-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
777174,Captains Pool Road - Kidderminster,2023-02-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-02-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-02-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
777174,Captains Pool Road - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
777174,Captains Pool Road - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
777174,Captains Pool Road - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
777174,Captains Pool Road - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.15
777174,Captains Pool Road - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.7
777174,Captains Pool Road - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-02-20T11:10:00.000+00:00,transformer,,Temperature,C,18.5
777174,Captains Pool Road - Kidderminster,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
777174,Captains Pool Road - Kidderminster,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
777174,Captains Pool Road - Kidderminster,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-02-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-02-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.73
777174,Captains Pool Road - Kidderminster,2023-02-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.15
777174,Captains Pool Road - Kidderminster,2023-02-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
777174,Captains Pool Road - Kidderminster,2023-02-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-02-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-02-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-02-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
777174,Captains Pool Road - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
777174,Captains Pool Road - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
777174,Captains Pool Road - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
777174,Captains Pool Road - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
777174,Captains Pool Road - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.26
777174,Captains Pool Road - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
777174,Captains Pool Road - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
777174,Captains Pool Road - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-02-20T11:00:00.000+00:00,transformer,,Temperature,C,17.7
777174,Captains Pool Road - Kidderminster,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
777174,Captains Pool Road - Kidderminster,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
777174,Captains Pool Road - Kidderminster,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
777174,Captains Pool Road - Kidderminster,2023-02-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-02-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.97
777174,Captains Pool Road - Kidderminster,2023-02-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
777174,Captains Pool Road - Kidderminster,2023-02-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-02-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-02-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-02-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-02-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
777174,Captains Pool Road - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
777174,Captains Pool Road - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777174,Captains Pool Road - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
777174,Captains Pool Road - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.7
777174,Captains Pool Road - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
777174,Captains Pool Road - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-02-20T10:50:00.000+00:00,transformer,,Temperature,C,17.2
777174,Captains Pool Road - Kidderminster,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
777174,Captains Pool Road - Kidderminster,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
777174,Captains Pool Road - Kidderminster,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
777174,Captains Pool Road - Kidderminster,2023-02-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
777174,Captains Pool Road - Kidderminster,2023-02-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.19
777174,Captains Pool Road - Kidderminster,2023-02-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.18
777174,Captains Pool Road - Kidderminster,2023-02-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
777174,Captains Pool Road - Kidderminster,2023-02-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-02-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
777174,Captains Pool Road - Kidderminster,2023-02-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
777174,Captains Pool Road - Kidderminster,2023-02-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
777174,Captains Pool Road - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
777174,Captains Pool Road - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
777174,Captains Pool Road - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
777174,Captains Pool Road - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
777174,Captains Pool Road - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
777174,Captains Pool Road - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
777174,Captains Pool Road - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
777174,Captains Pool Road - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
777174,Captains Pool Road - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-02-20T10:40:00.000+00:00,transformer,,Temperature,C,16.9
777174,Captains Pool Road - Kidderminster,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777174,Captains Pool Road - Kidderminster,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
777174,Captains Pool Road - Kidderminster,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
777174,Captains Pool Road - Kidderminster,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
777174,Captains Pool Road - Kidderminster,2023-02-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-02-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
777174,Captains Pool Road - Kidderminster,2023-02-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.77
777174,Captains Pool Road - Kidderminster,2023-02-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.12
777174,Captains Pool Road - Kidderminster,2023-02-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,148.4
777174,Captains Pool Road - Kidderminster,2023-02-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-02-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
777174,Captains Pool Road - Kidderminster,2023-02-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
777174,Captains Pool Road - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.14
777174,Captains Pool Road - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
777174,Captains Pool Road - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
777174,Captains Pool Road - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.1
777174,Captains Pool Road - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
777174,Captains Pool Road - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
777174,Captains Pool Road - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-02-20T10:30:00.000+00:00,transformer,,Temperature,C,16.7
777174,Captains Pool Road - Kidderminster,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
777174,Captains Pool Road - Kidderminster,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
777174,Captains Pool Road - Kidderminster,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
777174,Captains Pool Road - Kidderminster,2023-02-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
777174,Captains Pool Road - Kidderminster,2023-02-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.42
777174,Captains Pool Road - Kidderminster,2023-02-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.6
777174,Captains Pool Road - Kidderminster,2023-02-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,147.3
777174,Captains Pool Road - Kidderminster,2023-02-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-02-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
777174,Captains Pool Road - Kidderminster,2023-02-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
777174,Captains Pool Road - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
777174,Captains Pool Road - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
777174,Captains Pool Road - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
777174,Captains Pool Road - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
777174,Captains Pool Road - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
777174,Captains Pool Road - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
777174,Captains Pool Road - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-02-20T10:20:00.000+00:00,transformer,,Temperature,C,16.1
777174,Captains Pool Road - Kidderminster,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
777174,Captains Pool Road - Kidderminster,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
777174,Captains Pool Road - Kidderminster,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
777174,Captains Pool Road - Kidderminster,2023-02-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-02-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
777174,Captains Pool Road - Kidderminster,2023-02-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.94
777174,Captains Pool Road - Kidderminster,2023-02-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
777174,Captains Pool Road - Kidderminster,2023-02-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-02-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-02-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
777174,Captains Pool Road - Kidderminster,2023-02-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
777174,Captains Pool Road - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
777174,Captains Pool Road - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
777174,Captains Pool Road - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
777174,Captains Pool Road - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
777174,Captains Pool Road - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
777174,Captains Pool Road - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-02-20T10:10:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
777174,Captains Pool Road - Kidderminster,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
777174,Captains Pool Road - Kidderminster,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
777174,Captains Pool Road - Kidderminster,2023-02-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
777174,Captains Pool Road - Kidderminster,2023-02-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.47
777174,Captains Pool Road - Kidderminster,2023-02-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
777174,Captains Pool Road - Kidderminster,2023-02-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,146.3
777174,Captains Pool Road - Kidderminster,2023-02-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-02-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
777174,Captains Pool Road - Kidderminster,2023-02-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
777174,Captains Pool Road - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
777174,Captains Pool Road - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
777174,Captains Pool Road - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
777174,Captains Pool Road - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
777174,Captains Pool Road - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
777174,Captains Pool Road - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-02-20T10:00:00.000+00:00,transformer,,Temperature,C,15.1
777174,Captains Pool Road - Kidderminster,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777174,Captains Pool Road - Kidderminster,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
777174,Captains Pool Road - Kidderminster,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
777174,Captains Pool Road - Kidderminster,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-02-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
777174,Captains Pool Road - Kidderminster,2023-02-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
777174,Captains Pool Road - Kidderminster,2023-02-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
777174,Captains Pool Road - Kidderminster,2023-02-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
777174,Captains Pool Road - Kidderminster,2023-02-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-02-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-02-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
777174,Captains Pool Road - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
777174,Captains Pool Road - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
777174,Captains Pool Road - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
777174,Captains Pool Road - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.92
777174,Captains Pool Road - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
777174,Captains Pool Road - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-02-20T09:50:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777174,Captains Pool Road - Kidderminster,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-02-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
777174,Captains Pool Road - Kidderminster,2023-02-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,47.48
777174,Captains Pool Road - Kidderminster,2023-02-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.92
777174,Captains Pool Road - Kidderminster,2023-02-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,203.7
777174,Captains Pool Road - Kidderminster,2023-02-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-02-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
777174,Captains Pool Road - Kidderminster,2023-02-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
777174,Captains Pool Road - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
777174,Captains Pool Road - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
777174,Captains Pool Road - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
777174,Captains Pool Road - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
