Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
777174,Captains Pool Road - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.28
777174,Captains Pool Road - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
777174,Captains Pool Road - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-02-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-02-20T09:40:00.000+00:00,transformer,,Temperature,C,14.3
777174,Captains Pool Road - Kidderminster,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
777174,Captains Pool Road - Kidderminster,2023-02-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-02-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-02-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-02-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.85
777174,Captains Pool Road - Kidderminster,2023-02-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.48
777174,Captains Pool Road - Kidderminster,2023-02-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
777174,Captains Pool Road - Kidderminster,2023-02-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,147.8
777174,Captains Pool Road - Kidderminster,2023-02-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
777174,Captains Pool Road - Kidderminster,2023-02-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
777174,Captains Pool Road - Kidderminster,2023-02-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
777174,Captains Pool Road - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
777174,Captains Pool Road - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
777174,Captains Pool Road - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
777174,Captains Pool Road - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
777174,Captains Pool Road - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
777174,Captains Pool Road - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
777174,Captains Pool Road - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-02-20T09:30:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777174,Captains Pool Road - Kidderminster,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
777174,Captains Pool Road - Kidderminster,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-02-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
777174,Captains Pool Road - Kidderminster,2023-02-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-02-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
777174,Captains Pool Road - Kidderminster,2023-02-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
777174,Captains Pool Road - Kidderminster,2023-02-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
777174,Captains Pool Road - Kidderminster,2023-02-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
777174,Captains Pool Road - Kidderminster,2023-02-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-02-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-02-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
777174,Captains Pool Road - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
777174,Captains Pool Road - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
777174,Captains Pool Road - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
777174,Captains Pool Road - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.4
777174,Captains Pool Road - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
777174,Captains Pool Road - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-02-20T09:20:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777174,Captains Pool Road - Kidderminster,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
777174,Captains Pool Road - Kidderminster,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-02-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-02-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.82
777174,Captains Pool Road - Kidderminster,2023-02-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.18
777174,Captains Pool Road - Kidderminster,2023-02-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.7
777174,Captains Pool Road - Kidderminster,2023-02-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
777174,Captains Pool Road - Kidderminster,2023-02-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
777174,Captains Pool Road - Kidderminster,2023-02-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
777174,Captains Pool Road - Kidderminster,2023-02-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
777174,Captains Pool Road - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
777174,Captains Pool Road - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
777174,Captains Pool Road - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
777174,Captains Pool Road - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-02-20T09:10:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777174,Captains Pool Road - Kidderminster,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
777174,Captains Pool Road - Kidderminster,2023-02-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-02-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
777174,Captains Pool Road - Kidderminster,2023-02-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
777174,Captains Pool Road - Kidderminster,2023-02-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
777174,Captains Pool Road - Kidderminster,2023-02-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
777174,Captains Pool Road - Kidderminster,2023-02-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
777174,Captains Pool Road - Kidderminster,2023-02-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
777174,Captains Pool Road - Kidderminster,2023-02-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
777174,Captains Pool Road - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
777174,Captains Pool Road - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.27
777174,Captains Pool Road - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
777174,Captains Pool Road - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
777174,Captains Pool Road - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
777174,Captains Pool Road - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-02-20T09:00:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777174,Captains Pool Road - Kidderminster,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-02-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-02-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-02-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-02-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
777174,Captains Pool Road - Kidderminster,2023-02-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.29
777174,Captains Pool Road - Kidderminster,2023-02-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.01
777174,Captains Pool Road - Kidderminster,2023-02-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,146.1
777174,Captains Pool Road - Kidderminster,2023-02-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-02-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
777174,Captains Pool Road - Kidderminster,2023-02-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
777174,Captains Pool Road - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
777174,Captains Pool Road - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
777174,Captains Pool Road - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
777174,Captains Pool Road - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
777174,Captains Pool Road - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
777174,Captains Pool Road - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
777174,Captains Pool Road - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
777174,Captains Pool Road - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-02-20T08:50:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-02-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-02-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-02-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
777174,Captains Pool Road - Kidderminster,2023-02-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.56
777174,Captains Pool Road - Kidderminster,2023-02-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
777174,Captains Pool Road - Kidderminster,2023-02-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,148.6
777174,Captains Pool Road - Kidderminster,2023-02-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-02-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
777174,Captains Pool Road - Kidderminster,2023-02-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
777174,Captains Pool Road - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
777174,Captains Pool Road - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
777174,Captains Pool Road - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
777174,Captains Pool Road - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-02-20T08:40:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-02-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-02-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-02-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.46
777174,Captains Pool Road - Kidderminster,2023-02-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.28
777174,Captains Pool Road - Kidderminster,2023-02-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.31
777174,Captains Pool Road - Kidderminster,2023-02-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,169.2
777174,Captains Pool Road - Kidderminster,2023-02-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-02-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
777174,Captains Pool Road - Kidderminster,2023-02-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
777174,Captains Pool Road - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
777174,Captains Pool Road - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
777174,Captains Pool Road - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.66
777174,Captains Pool Road - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
777174,Captains Pool Road - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-02-20T08:30:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-02-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777174,Captains Pool Road - Kidderminster,2023-02-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-02-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-02-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-02-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.78
777174,Captains Pool Road - Kidderminster,2023-02-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.35
777174,Captains Pool Road - Kidderminster,2023-02-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
777174,Captains Pool Road - Kidderminster,2023-02-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,150.2
777174,Captains Pool Road - Kidderminster,2023-02-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
777174,Captains Pool Road - Kidderminster,2023-02-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
777174,Captains Pool Road - Kidderminster,2023-02-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
777174,Captains Pool Road - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
777174,Captains Pool Road - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
777174,Captains Pool Road - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
777174,Captains Pool Road - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
777174,Captains Pool Road - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-02-20T08:20:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-02-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-02-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-02-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-02-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
777174,Captains Pool Road - Kidderminster,2023-02-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.3
777174,Captains Pool Road - Kidderminster,2023-02-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
777174,Captains Pool Road - Kidderminster,2023-02-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,133.8
777174,Captains Pool Road - Kidderminster,2023-02-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-02-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
777174,Captains Pool Road - Kidderminster,2023-02-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
777174,Captains Pool Road - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
777174,Captains Pool Road - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
777174,Captains Pool Road - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
777174,Captains Pool Road - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-20T08:10:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
777174,Captains Pool Road - Kidderminster,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
777174,Captains Pool Road - Kidderminster,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
777174,Captains Pool Road - Kidderminster,2023-02-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-02-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-02-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.29
777174,Captains Pool Road - Kidderminster,2023-02-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.64
777174,Captains Pool Road - Kidderminster,2023-02-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
777174,Captains Pool Road - Kidderminster,2023-02-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
777174,Captains Pool Road - Kidderminster,2023-02-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
777174,Captains Pool Road - Kidderminster,2023-02-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
777174,Captains Pool Road - Kidderminster,2023-02-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
777174,Captains Pool Road - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
777174,Captains Pool Road - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
777174,Captains Pool Road - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
777174,Captains Pool Road - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.13
777174,Captains Pool Road - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-02-20T08:00:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-02-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-02-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
777174,Captains Pool Road - Kidderminster,2023-02-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
777174,Captains Pool Road - Kidderminster,2023-02-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
777174,Captains Pool Road - Kidderminster,2023-02-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-02-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-02-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-02-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.32
777174,Captains Pool Road - Kidderminster,2023-02-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.88
777174,Captains Pool Road - Kidderminster,2023-02-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.61
777174,Captains Pool Road - Kidderminster,2023-02-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,144.6
777174,Captains Pool Road - Kidderminster,2023-02-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
777174,Captains Pool Road - Kidderminster,2023-02-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
777174,Captains Pool Road - Kidderminster,2023-02-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
777174,Captains Pool Road - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
777174,Captains Pool Road - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
777174,Captains Pool Road - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
777174,Captains Pool Road - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
777174,Captains Pool Road - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-02-20T07:50:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-02-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-02-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
777174,Captains Pool Road - Kidderminster,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
777174,Captains Pool Road - Kidderminster,2023-02-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-02-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-02-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
777174,Captains Pool Road - Kidderminster,2023-02-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.21
777174,Captains Pool Road - Kidderminster,2023-02-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
777174,Captains Pool Road - Kidderminster,2023-02-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,137.2
777174,Captains Pool Road - Kidderminster,2023-02-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-02-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
777174,Captains Pool Road - Kidderminster,2023-02-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
777174,Captains Pool Road - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
777174,Captains Pool Road - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
777174,Captains Pool Road - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
