Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
777174,Captains Pool Road - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
777174,Captains Pool Road - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-02-20T07:40:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-02-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-02-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-02-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
777174,Captains Pool Road - Kidderminster,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
777174,Captains Pool Road - Kidderminster,2023-02-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-02-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-02-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-02-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
777174,Captains Pool Road - Kidderminster,2023-02-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.33
777174,Captains Pool Road - Kidderminster,2023-02-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.47
777174,Captains Pool Road - Kidderminster,2023-02-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
777174,Captains Pool Road - Kidderminster,2023-02-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-02-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
777174,Captains Pool Road - Kidderminster,2023-02-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
777174,Captains Pool Road - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
777174,Captains Pool Road - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
777174,Captains Pool Road - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
777174,Captains Pool Road - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
777174,Captains Pool Road - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
777174,Captains Pool Road - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-02-20T07:30:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-02-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777174,Captains Pool Road - Kidderminster,2023-02-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-02-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-02-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-02-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-02-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-02-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-02-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
777174,Captains Pool Road - Kidderminster,2023-02-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.85
777174,Captains Pool Road - Kidderminster,2023-02-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.06
777174,Captains Pool Road - Kidderminster,2023-02-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
777174,Captains Pool Road - Kidderminster,2023-02-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-02-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
777174,Captains Pool Road - Kidderminster,2023-02-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
777174,Captains Pool Road - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
777174,Captains Pool Road - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
777174,Captains Pool Road - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.49
777174,Captains Pool Road - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-02-20T07:20:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-02-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777174,Captains Pool Road - Kidderminster,2023-02-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
777174,Captains Pool Road - Kidderminster,2023-02-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-02-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
777174,Captains Pool Road - Kidderminster,2023-02-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-02-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-02-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-02-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.25
777174,Captains Pool Road - Kidderminster,2023-02-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
777174,Captains Pool Road - Kidderminster,2023-02-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.78
777174,Captains Pool Road - Kidderminster,2023-02-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
777174,Captains Pool Road - Kidderminster,2023-02-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
777174,Captains Pool Road - Kidderminster,2023-02-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-02-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
777174,Captains Pool Road - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
777174,Captains Pool Road - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
777174,Captains Pool Road - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
777174,Captains Pool Road - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-02-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-02-20T07:10:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-02-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-02-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-02-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-02-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
777174,Captains Pool Road - Kidderminster,2023-02-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-02-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-02-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-02-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.56
777174,Captains Pool Road - Kidderminster,2023-02-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.74
777174,Captains Pool Road - Kidderminster,2023-02-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
777174,Captains Pool Road - Kidderminster,2023-02-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
777174,Captains Pool Road - Kidderminster,2023-02-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
777174,Captains Pool Road - Kidderminster,2023-02-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
777174,Captains Pool Road - Kidderminster,2023-02-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
777174,Captains Pool Road - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
777174,Captains Pool Road - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
777174,Captains Pool Road - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
777174,Captains Pool Road - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
777174,Captains Pool Road - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-02-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-02-20T07:00:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-02-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-02-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-02-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
777174,Captains Pool Road - Kidderminster,2023-02-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-02-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-02-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-02-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
777174,Captains Pool Road - Kidderminster,2023-02-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.08
777174,Captains Pool Road - Kidderminster,2023-02-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
777174,Captains Pool Road - Kidderminster,2023-02-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-02-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
777174,Captains Pool Road - Kidderminster,2023-02-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-02-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
777174,Captains Pool Road - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
777174,Captains Pool Road - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
777174,Captains Pool Road - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
777174,Captains Pool Road - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
777174,Captains Pool Road - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
777174,Captains Pool Road - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-02-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-02-20T06:50:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-02-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-02-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
777174,Captains Pool Road - Kidderminster,2023-02-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
777174,Captains Pool Road - Kidderminster,2023-02-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-02-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-02-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-02-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-02-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.63
777174,Captains Pool Road - Kidderminster,2023-02-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.38
777174,Captains Pool Road - Kidderminster,2023-02-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
777174,Captains Pool Road - Kidderminster,2023-02-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-02-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-02-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-02-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
777174,Captains Pool Road - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
777174,Captains Pool Road - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
777174,Captains Pool Road - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
777174,Captains Pool Road - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
777174,Captains Pool Road - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-02-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-02-20T06:40:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-02-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-02-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-02-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
777174,Captains Pool Road - Kidderminster,2023-02-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-02-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-02-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-02-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
777174,Captains Pool Road - Kidderminster,2023-02-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.32
777174,Captains Pool Road - Kidderminster,2023-02-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
777174,Captains Pool Road - Kidderminster,2023-02-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,159.4
777174,Captains Pool Road - Kidderminster,2023-02-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-02-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
777174,Captains Pool Road - Kidderminster,2023-02-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
777174,Captains Pool Road - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
777174,Captains Pool Road - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
777174,Captains Pool Road - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
777174,Captains Pool Road - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-02-20T06:30:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-02-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-02-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-02-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
777174,Captains Pool Road - Kidderminster,2023-02-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-02-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-02-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-02-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
777174,Captains Pool Road - Kidderminster,2023-02-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.61
777174,Captains Pool Road - Kidderminster,2023-02-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
777174,Captains Pool Road - Kidderminster,2023-02-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-02-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-02-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
777174,Captains Pool Road - Kidderminster,2023-02-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
777174,Captains Pool Road - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
777174,Captains Pool Road - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
777174,Captains Pool Road - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
777174,Captains Pool Road - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
777174,Captains Pool Road - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-02-20T06:20:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-02-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-02-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-02-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-02-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
777174,Captains Pool Road - Kidderminster,2023-02-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-02-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-02-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-02-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
777174,Captains Pool Road - Kidderminster,2023-02-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
777174,Captains Pool Road - Kidderminster,2023-02-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
777174,Captains Pool Road - Kidderminster,2023-02-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-02-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-02-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-02-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
777174,Captains Pool Road - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
777174,Captains Pool Road - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
777174,Captains Pool Road - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
777174,Captains Pool Road - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
777174,Captains Pool Road - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
777174,Captains Pool Road - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-02-20T06:10:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-02-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-02-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-02-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-02-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
777174,Captains Pool Road - Kidderminster,2023-02-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-02-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-02-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-02-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
777174,Captains Pool Road - Kidderminster,2023-02-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
777174,Captains Pool Road - Kidderminster,2023-02-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
777174,Captains Pool Road - Kidderminster,2023-02-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-02-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-02-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
777174,Captains Pool Road - Kidderminster,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
777174,Captains Pool Road - Kidderminster,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
777174,Captains Pool Road - Kidderminster,2023-02-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
777174,Captains Pool Road - Kidderminster,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
777174,Captains Pool Road - Kidderminster,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
777174,Captains Pool Road - Kidderminster,2023-02-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-02-20T06:00:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-02-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-02-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
777174,Captains Pool Road - Kidderminster,2023-02-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-02-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-02-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-02-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-02-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-02-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
777174,Captains Pool Road - Kidderminster,2023-02-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
777174,Captains Pool Road - Kidderminster,2023-02-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-02-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-02-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-02-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
777174,Captains Pool Road - Kidderminster,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
777174,Captains Pool Road - Kidderminster,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
777174,Captains Pool Road - Kidderminster,2023-02-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
777174,Captains Pool Road - Kidderminster,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
777174,Captains Pool Road - Kidderminster,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
777174,Captains Pool Road - Kidderminster,2023-02-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-02-20T05:50:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-02-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-02-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-02-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
777174,Captains Pool Road - Kidderminster,2023-02-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-02-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-02-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-02-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-02-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
777174,Captains Pool Road - Kidderminster,2023-02-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
777174,Captains Pool Road - Kidderminster,2023-02-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
777174,Captains Pool Road - Kidderminster,2023-02-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-02-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-02-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-02-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
777174,Captains Pool Road - Kidderminster,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-02-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
777174,Captains Pool Road - Kidderminster,2023-02-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-02-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
