Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
777174,Captains Pool Road - Kidderminster,2023-02-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
777174,Captains Pool Road - Kidderminster,2023-02-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
777174,Captains Pool Road - Kidderminster,2023-02-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-02-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-02-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-02-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-02-21T23:40:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-02-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-02-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-02-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-02-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-02-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-02-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
777174,Captains Pool Road - Kidderminster,2023-02-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-02-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
777174,Captains Pool Road - Kidderminster,2023-02-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
777174,Captains Pool Road - Kidderminster,2023-02-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
777174,Captains Pool Road - Kidderminster,2023-02-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-02-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-02-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-02-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-02-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
777174,Captains Pool Road - Kidderminster,2023-02-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
777174,Captains Pool Road - Kidderminster,2023-02-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
777174,Captains Pool Road - Kidderminster,2023-02-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-02-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-02-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-02-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-02-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.17
777174,Captains Pool Road - Kidderminster,2023-02-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
777174,Captains Pool Road - Kidderminster,2023-02-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
777174,Captains Pool Road - Kidderminster,2023-02-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-02-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-02-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-02-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-02-21T23:30:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-02-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-02-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-02-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-02-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
777174,Captains Pool Road - Kidderminster,2023-02-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-02-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-02-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-02-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.15
777174,Captains Pool Road - Kidderminster,2023-02-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
777174,Captains Pool Road - Kidderminster,2023-02-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.24
777174,Captains Pool Road - Kidderminster,2023-02-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,129.2
777174,Captains Pool Road - Kidderminster,2023-02-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-02-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-02-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
777174,Captains Pool Road - Kidderminster,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
777174,Captains Pool Road - Kidderminster,2023-02-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
777174,Captains Pool Road - Kidderminster,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
777174,Captains Pool Road - Kidderminster,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
777174,Captains Pool Road - Kidderminster,2023-02-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-02-21T23:20:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-02-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
777174,Captains Pool Road - Kidderminster,2023-02-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-02-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
777174,Captains Pool Road - Kidderminster,2023-02-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-02-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.64
777174,Captains Pool Road - Kidderminster,2023-02-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.66
777174,Captains Pool Road - Kidderminster,2023-02-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.73
777174,Captains Pool Road - Kidderminster,2023-02-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
777174,Captains Pool Road - Kidderminster,2023-02-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-02-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-02-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
777174,Captains Pool Road - Kidderminster,2023-02-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.2
777174,Captains Pool Road - Kidderminster,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
777174,Captains Pool Road - Kidderminster,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
777174,Captains Pool Road - Kidderminster,2023-02-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-02-21T23:10:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
777174,Captains Pool Road - Kidderminster,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-02-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
777174,Captains Pool Road - Kidderminster,2023-02-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-02-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
777174,Captains Pool Road - Kidderminster,2023-02-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-02-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.13
777174,Captains Pool Road - Kidderminster,2023-02-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
777174,Captains Pool Road - Kidderminster,2023-02-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
777174,Captains Pool Road - Kidderminster,2023-02-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-02-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
777174,Captains Pool Road - Kidderminster,2023-02-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-02-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
777174,Captains Pool Road - Kidderminster,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
777174,Captains Pool Road - Kidderminster,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
777174,Captains Pool Road - Kidderminster,2023-02-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
777174,Captains Pool Road - Kidderminster,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
777174,Captains Pool Road - Kidderminster,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
777174,Captains Pool Road - Kidderminster,2023-02-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-02-21T23:00:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
777174,Captains Pool Road - Kidderminster,2023-02-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-02-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-02-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
777174,Captains Pool Road - Kidderminster,2023-02-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
777174,Captains Pool Road - Kidderminster,2023-02-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
777174,Captains Pool Road - Kidderminster,2023-02-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.05
777174,Captains Pool Road - Kidderminster,2023-02-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-02-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-02-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-02-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
777174,Captains Pool Road - Kidderminster,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
777174,Captains Pool Road - Kidderminster,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-02-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
777174,Captains Pool Road - Kidderminster,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
777174,Captains Pool Road - Kidderminster,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
777174,Captains Pool Road - Kidderminster,2023-02-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-02-21T22:50:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-02-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-02-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-02-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-02-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.01
777174,Captains Pool Road - Kidderminster,2023-02-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.05
777174,Captains Pool Road - Kidderminster,2023-02-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.16
777174,Captains Pool Road - Kidderminster,2023-02-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-02-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
777174,Captains Pool Road - Kidderminster,2023-02-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
777174,Captains Pool Road - Kidderminster,2023-02-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
777174,Captains Pool Road - Kidderminster,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
777174,Captains Pool Road - Kidderminster,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-02-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-02-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.72
777174,Captains Pool Road - Kidderminster,2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-02-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-02-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-02-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-02-21T22:40:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-02-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-02-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-02-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
777174,Captains Pool Road - Kidderminster,2023-02-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-02-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-02-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-02-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.75
777174,Captains Pool Road - Kidderminster,2023-02-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
777174,Captains Pool Road - Kidderminster,2023-02-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.7
777174,Captains Pool Road - Kidderminster,2023-02-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-02-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
777174,Captains Pool Road - Kidderminster,2023-02-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
777174,Captains Pool Road - Kidderminster,2023-02-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
777174,Captains Pool Road - Kidderminster,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
777174,Captains Pool Road - Kidderminster,2023-02-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.19
777174,Captains Pool Road - Kidderminster,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
777174,Captains Pool Road - Kidderminster,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-02-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-02-21T22:30:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-02-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-02-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-02-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-02-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.26
777174,Captains Pool Road - Kidderminster,2023-02-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
777174,Captains Pool Road - Kidderminster,2023-02-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.32
777174,Captains Pool Road - Kidderminster,2023-02-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,156.3
777174,Captains Pool Road - Kidderminster,2023-02-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
777174,Captains Pool Road - Kidderminster,2023-02-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-02-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
777174,Captains Pool Road - Kidderminster,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
777174,Captains Pool Road - Kidderminster,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
777174,Captains Pool Road - Kidderminster,2023-02-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.84
777174,Captains Pool Road - Kidderminster,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
777174,Captains Pool Road - Kidderminster,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
777174,Captains Pool Road - Kidderminster,2023-02-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-02-21T22:20:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-02-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-02-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
777174,Captains Pool Road - Kidderminster,2023-02-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-02-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.4
777174,Captains Pool Road - Kidderminster,2023-02-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
777174,Captains Pool Road - Kidderminster,2023-02-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
777174,Captains Pool Road - Kidderminster,2023-02-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,144.0
777174,Captains Pool Road - Kidderminster,2023-02-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
777174,Captains Pool Road - Kidderminster,2023-02-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-02-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
777174,Captains Pool Road - Kidderminster,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
777174,Captains Pool Road - Kidderminster,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
777174,Captains Pool Road - Kidderminster,2023-02-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
777174,Captains Pool Road - Kidderminster,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
777174,Captains Pool Road - Kidderminster,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-02-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-02-21T22:10:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-02-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-02-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-02-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-02-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.47
777174,Captains Pool Road - Kidderminster,2023-02-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.42
777174,Captains Pool Road - Kidderminster,2023-02-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.5
777174,Captains Pool Road - Kidderminster,2023-02-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
777174,Captains Pool Road - Kidderminster,2023-02-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
777174,Captains Pool Road - Kidderminster,2023-02-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
777174,Captains Pool Road - Kidderminster,2023-02-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
777174,Captains Pool Road - Kidderminster,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
777174,Captains Pool Road - Kidderminster,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
777174,Captains Pool Road - Kidderminster,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-02-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.77
777174,Captains Pool Road - Kidderminster,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
777174,Captains Pool Road - Kidderminster,2023-02-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-21T22:00:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
777174,Captains Pool Road - Kidderminster,2023-02-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-02-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-02-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-02-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.07
777174,Captains Pool Road - Kidderminster,2023-02-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.37
777174,Captains Pool Road - Kidderminster,2023-02-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.89
777174,Captains Pool Road - Kidderminster,2023-02-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-02-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-02-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
777174,Captains Pool Road - Kidderminster,2023-02-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
777174,Captains Pool Road - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
777174,Captains Pool Road - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
777174,Captains Pool Road - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-02-21T21:50:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
777174,Captains Pool Road - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
777174,Captains Pool Road - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.51
777174,Captains Pool Road - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.32
777174,Captains Pool Road - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
777174,Captains Pool Road - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
777174,Captains Pool Road - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
777174,Captains Pool Road - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
777174,Captains Pool Road - Kidderminster,2023-02-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
777174,Captains Pool Road - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
777174,Captains Pool Road - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
777174,Captains Pool Road - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
777174,Captains Pool Road - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
