Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
777174,Captains Pool Road - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
777174,Captains Pool Road - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-21T21:40:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
777174,Captains Pool Road - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
777174,Captains Pool Road - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.67
777174,Captains Pool Road - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.65
777174,Captains Pool Road - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.65
777174,Captains Pool Road - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
777174,Captains Pool Road - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
777174,Captains Pool Road - Kidderminster,2023-02-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
777174,Captains Pool Road - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
777174,Captains Pool Road - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.52
777174,Captains Pool Road - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
777174,Captains Pool Road - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
777174,Captains Pool Road - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-02-21T21:30:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
777174,Captains Pool Road - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
777174,Captains Pool Road - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.83
777174,Captains Pool Road - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.63
777174,Captains Pool Road - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.91
777174,Captains Pool Road - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
777174,Captains Pool Road - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
777174,Captains Pool Road - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
777174,Captains Pool Road - Kidderminster,2023-02-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
777174,Captains Pool Road - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
777174,Captains Pool Road - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
777174,Captains Pool Road - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
777174,Captains Pool Road - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.92
777174,Captains Pool Road - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
777174,Captains Pool Road - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
777174,Captains Pool Road - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-02-21T21:20:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
777174,Captains Pool Road - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
777174,Captains Pool Road - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.9
777174,Captains Pool Road - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.29
777174,Captains Pool Road - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.4
777174,Captains Pool Road - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
777174,Captains Pool Road - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
777174,Captains Pool Road - Kidderminster,2023-02-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
777174,Captains Pool Road - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
777174,Captains Pool Road - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
777174,Captains Pool Road - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
777174,Captains Pool Road - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
777174,Captains Pool Road - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
777174,Captains Pool Road - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-02-21T21:10:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
777174,Captains Pool Road - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
777174,Captains Pool Road - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.67
777174,Captains Pool Road - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.81
777174,Captains Pool Road - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.66
777174,Captains Pool Road - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,139.0
777174,Captains Pool Road - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
777174,Captains Pool Road - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
777174,Captains Pool Road - Kidderminster,2023-02-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
777174,Captains Pool Road - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
777174,Captains Pool Road - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.17
777174,Captains Pool Road - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
777174,Captains Pool Road - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
777174,Captains Pool Road - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
777174,Captains Pool Road - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-21T21:00:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
777174,Captains Pool Road - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.88
777174,Captains Pool Road - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.98
777174,Captains Pool Road - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.2
777174,Captains Pool Road - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,170.3
777174,Captains Pool Road - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
777174,Captains Pool Road - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
777174,Captains Pool Road - Kidderminster,2023-02-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
777174,Captains Pool Road - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
777174,Captains Pool Road - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.53
777174,Captains Pool Road - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
777174,Captains Pool Road - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
777174,Captains Pool Road - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
777174,Captains Pool Road - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-02-21T20:50:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
777174,Captains Pool Road - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
777174,Captains Pool Road - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.71
777174,Captains Pool Road - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.4
777174,Captains Pool Road - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.6
777174,Captains Pool Road - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,153.6
777174,Captains Pool Road - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
777174,Captains Pool Road - Kidderminster,2023-02-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
777174,Captains Pool Road - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
777174,Captains Pool Road - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.77
777174,Captains Pool Road - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.02
777174,Captains Pool Road - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
777174,Captains Pool Road - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
777174,Captains Pool Road - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-02-21T20:40:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
777174,Captains Pool Road - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
777174,Captains Pool Road - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
777174,Captains Pool Road - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.83
777174,Captains Pool Road - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.71
777174,Captains Pool Road - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.91
777174,Captains Pool Road - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,132.9
777174,Captains Pool Road - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
777174,Captains Pool Road - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
777174,Captains Pool Road - Kidderminster,2023-02-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
777174,Captains Pool Road - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
777174,Captains Pool Road - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
777174,Captains Pool Road - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.89
777174,Captains Pool Road - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
777174,Captains Pool Road - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.27
777174,Captains Pool Road - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
777174,Captains Pool Road - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-02-21T20:30:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
777174,Captains Pool Road - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
777174,Captains Pool Road - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.92
777174,Captains Pool Road - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.47
777174,Captains Pool Road - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.37
777174,Captains Pool Road - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
777174,Captains Pool Road - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
777174,Captains Pool Road - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
777174,Captains Pool Road - Kidderminster,2023-02-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
777174,Captains Pool Road - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.08
777174,Captains Pool Road - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
777174,Captains Pool Road - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.12
777174,Captains Pool Road - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.35
777174,Captains Pool Road - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
777174,Captains Pool Road - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-02-21T20:20:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
777174,Captains Pool Road - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.43
777174,Captains Pool Road - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.25
777174,Captains Pool Road - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.08
777174,Captains Pool Road - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,138.9
777174,Captains Pool Road - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
777174,Captains Pool Road - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
777174,Captains Pool Road - Kidderminster,2023-02-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
777174,Captains Pool Road - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
777174,Captains Pool Road - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
777174,Captains Pool Road - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.33
777174,Captains Pool Road - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
777174,Captains Pool Road - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
777174,Captains Pool Road - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-02-21T20:10:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.05
777174,Captains Pool Road - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.17
777174,Captains Pool Road - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.03
777174,Captains Pool Road - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
777174,Captains Pool Road - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
777174,Captains Pool Road - Kidderminster,2023-02-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
777174,Captains Pool Road - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
777174,Captains Pool Road - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
777174,Captains Pool Road - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
777174,Captains Pool Road - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
777174,Captains Pool Road - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.92
777174,Captains Pool Road - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-02-21T20:00:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
777174,Captains Pool Road - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
777174,Captains Pool Road - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.58
777174,Captains Pool Road - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.37
777174,Captains Pool Road - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.83
777174,Captains Pool Road - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,137.6
777174,Captains Pool Road - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
777174,Captains Pool Road - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
777174,Captains Pool Road - Kidderminster,2023-02-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
777174,Captains Pool Road - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
777174,Captains Pool Road - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.68
777174,Captains Pool Road - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.06
777174,Captains Pool Road - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.9
777174,Captains Pool Road - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
777174,Captains Pool Road - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
777174,Captains Pool Road - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
777174,Captains Pool Road - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-02-21T19:50:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-02-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-02-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-02-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-02-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.25
777174,Captains Pool Road - Kidderminster,2023-02-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.22
777174,Captains Pool Road - Kidderminster,2023-02-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.77
777174,Captains Pool Road - Kidderminster,2023-02-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,141.6
777174,Captains Pool Road - Kidderminster,2023-02-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
777174,Captains Pool Road - Kidderminster,2023-02-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
777174,Captains Pool Road - Kidderminster,2023-02-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
777174,Captains Pool Road - Kidderminster,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
777174,Captains Pool Road - Kidderminster,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
777174,Captains Pool Road - Kidderminster,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.33
777174,Captains Pool Road - Kidderminster,2023-02-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
777174,Captains Pool Road - Kidderminster,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
