Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
777174,Captains Pool Road - Kidderminster,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.57
777174,Captains Pool Road - Kidderminster,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-02-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-02-21T19:40:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
777174,Captains Pool Road - Kidderminster,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
777174,Captains Pool Road - Kidderminster,2023-02-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-02-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-02-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.75
777174,Captains Pool Road - Kidderminster,2023-02-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.43
777174,Captains Pool Road - Kidderminster,2023-02-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.08
777174,Captains Pool Road - Kidderminster,2023-02-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,129.8
777174,Captains Pool Road - Kidderminster,2023-02-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
777174,Captains Pool Road - Kidderminster,2023-02-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
777174,Captains Pool Road - Kidderminster,2023-02-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
777174,Captains Pool Road - Kidderminster,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
777174,Captains Pool Road - Kidderminster,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
777174,Captains Pool Road - Kidderminster,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.29
777174,Captains Pool Road - Kidderminster,2023-02-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.5
777174,Captains Pool Road - Kidderminster,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
777174,Captains Pool Road - Kidderminster,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.52
777174,Captains Pool Road - Kidderminster,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.22
777174,Captains Pool Road - Kidderminster,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
777174,Captains Pool Road - Kidderminster,2023-02-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-21T19:30:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
777174,Captains Pool Road - Kidderminster,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
777174,Captains Pool Road - Kidderminster,2023-02-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-02-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-02-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.41
777174,Captains Pool Road - Kidderminster,2023-02-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.06
777174,Captains Pool Road - Kidderminster,2023-02-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.72
777174,Captains Pool Road - Kidderminster,2023-02-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,139.6
777174,Captains Pool Road - Kidderminster,2023-02-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
777174,Captains Pool Road - Kidderminster,2023-02-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
777174,Captains Pool Road - Kidderminster,2023-02-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
777174,Captains Pool Road - Kidderminster,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
777174,Captains Pool Road - Kidderminster,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.94
777174,Captains Pool Road - Kidderminster,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.08
777174,Captains Pool Road - Kidderminster,2023-02-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.1
777174,Captains Pool Road - Kidderminster,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.2
777174,Captains Pool Road - Kidderminster,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
777174,Captains Pool Road - Kidderminster,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.02
777174,Captains Pool Road - Kidderminster,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.68
777174,Captains Pool Road - Kidderminster,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
777174,Captains Pool Road - Kidderminster,2023-02-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-02-21T19:20:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-02-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
777174,Captains Pool Road - Kidderminster,2023-02-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-02-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.24
777174,Captains Pool Road - Kidderminster,2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.62
777174,Captains Pool Road - Kidderminster,2023-02-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.37
777174,Captains Pool Road - Kidderminster,2023-02-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,156.8
777174,Captains Pool Road - Kidderminster,2023-02-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
777174,Captains Pool Road - Kidderminster,2023-02-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
777174,Captains Pool Road - Kidderminster,2023-02-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
777174,Captains Pool Road - Kidderminster,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.39
777174,Captains Pool Road - Kidderminster,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.53
777174,Captains Pool Road - Kidderminster,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.98
777174,Captains Pool Road - Kidderminster,2023-02-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
777174,Captains Pool Road - Kidderminster,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
777174,Captains Pool Road - Kidderminster,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.45
777174,Captains Pool Road - Kidderminster,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.11
777174,Captains Pool Road - Kidderminster,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-02-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-21T19:10:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-02-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
777174,Captains Pool Road - Kidderminster,2023-02-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-02-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.83
777174,Captains Pool Road - Kidderminster,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.65
777174,Captains Pool Road - Kidderminster,2023-02-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.8
777174,Captains Pool Road - Kidderminster,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,174.5
777174,Captains Pool Road - Kidderminster,2023-02-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
777174,Captains Pool Road - Kidderminster,2023-02-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
777174,Captains Pool Road - Kidderminster,2023-02-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
777174,Captains Pool Road - Kidderminster,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
777174,Captains Pool Road - Kidderminster,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
777174,Captains Pool Road - Kidderminster,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.14
777174,Captains Pool Road - Kidderminster,2023-02-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.3
777174,Captains Pool Road - Kidderminster,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
777174,Captains Pool Road - Kidderminster,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.75
777174,Captains Pool Road - Kidderminster,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.96
777174,Captains Pool Road - Kidderminster,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
777174,Captains Pool Road - Kidderminster,2023-02-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-02-21T19:00:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
777174,Captains Pool Road - Kidderminster,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-02-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
777174,Captains Pool Road - Kidderminster,2023-02-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-02-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.55
777174,Captains Pool Road - Kidderminster,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.2
777174,Captains Pool Road - Kidderminster,2023-02-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.64
777174,Captains Pool Road - Kidderminster,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,146.9
777174,Captains Pool Road - Kidderminster,2023-02-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
777174,Captains Pool Road - Kidderminster,2023-02-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
777174,Captains Pool Road - Kidderminster,2023-02-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
777174,Captains Pool Road - Kidderminster,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
777174,Captains Pool Road - Kidderminster,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.52
777174,Captains Pool Road - Kidderminster,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.13
777174,Captains Pool Road - Kidderminster,2023-02-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.9
777174,Captains Pool Road - Kidderminster,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.62
777174,Captains Pool Road - Kidderminster,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.3
777174,Captains Pool Road - Kidderminster,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
777174,Captains Pool Road - Kidderminster,2023-02-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.5
777174,Captains Pool Road - Kidderminster,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-02-21T18:50:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
777174,Captains Pool Road - Kidderminster,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-02-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-02-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-02-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-02-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.8
777174,Captains Pool Road - Kidderminster,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.82
777174,Captains Pool Road - Kidderminster,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.45
777174,Captains Pool Road - Kidderminster,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,194.9
777174,Captains Pool Road - Kidderminster,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
777174,Captains Pool Road - Kidderminster,2023-02-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
777174,Captains Pool Road - Kidderminster,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
777174,Captains Pool Road - Kidderminster,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.73
777174,Captains Pool Road - Kidderminster,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.47
777174,Captains Pool Road - Kidderminster,2023-02-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.5
777174,Captains Pool Road - Kidderminster,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.04
777174,Captains Pool Road - Kidderminster,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.43
777174,Captains Pool Road - Kidderminster,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
777174,Captains Pool Road - Kidderminster,2023-02-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
777174,Captains Pool Road - Kidderminster,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-02-21T18:40:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-02-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-02-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-02-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-02-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.09
777174,Captains Pool Road - Kidderminster,2023-02-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.16
777174,Captains Pool Road - Kidderminster,2023-02-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.22
777174,Captains Pool Road - Kidderminster,2023-02-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,192.8
777174,Captains Pool Road - Kidderminster,2023-02-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
777174,Captains Pool Road - Kidderminster,2023-02-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
777174,Captains Pool Road - Kidderminster,2023-02-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
777174,Captains Pool Road - Kidderminster,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
777174,Captains Pool Road - Kidderminster,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.23
777174,Captains Pool Road - Kidderminster,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
777174,Captains Pool Road - Kidderminster,2023-02-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
777174,Captains Pool Road - Kidderminster,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.55
777174,Captains Pool Road - Kidderminster,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.92
777174,Captains Pool Road - Kidderminster,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
777174,Captains Pool Road - Kidderminster,2023-02-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
777174,Captains Pool Road - Kidderminster,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-02-21T18:30:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777174,Captains Pool Road - Kidderminster,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-02-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-02-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-02-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-02-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.82
777174,Captains Pool Road - Kidderminster,2023-02-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.15
777174,Captains Pool Road - Kidderminster,2023-02-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.99
777174,Captains Pool Road - Kidderminster,2023-02-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,153.1
777174,Captains Pool Road - Kidderminster,2023-02-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
777174,Captains Pool Road - Kidderminster,2023-02-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
777174,Captains Pool Road - Kidderminster,2023-02-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
777174,Captains Pool Road - Kidderminster,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.6
777174,Captains Pool Road - Kidderminster,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.49
777174,Captains Pool Road - Kidderminster,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
777174,Captains Pool Road - Kidderminster,2023-02-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.9
777174,Captains Pool Road - Kidderminster,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.66
777174,Captains Pool Road - Kidderminster,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
777174,Captains Pool Road - Kidderminster,2023-02-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-02-21T18:20:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
777174,Captains Pool Road - Kidderminster,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-02-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-02-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-02-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-02-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.51
777174,Captains Pool Road - Kidderminster,2023-02-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.15
777174,Captains Pool Road - Kidderminster,2023-02-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.82
777174,Captains Pool Road - Kidderminster,2023-02-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,159.4
777174,Captains Pool Road - Kidderminster,2023-02-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
777174,Captains Pool Road - Kidderminster,2023-02-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
777174,Captains Pool Road - Kidderminster,2023-02-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
777174,Captains Pool Road - Kidderminster,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
777174,Captains Pool Road - Kidderminster,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
777174,Captains Pool Road - Kidderminster,2023-02-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
777174,Captains Pool Road - Kidderminster,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.66
777174,Captains Pool Road - Kidderminster,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
777174,Captains Pool Road - Kidderminster,2023-02-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
777174,Captains Pool Road - Kidderminster,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-02-21T18:10:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-02-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-02-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-02-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
777174,Captains Pool Road - Kidderminster,2023-02-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
777174,Captains Pool Road - Kidderminster,2023-02-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.36
777174,Captains Pool Road - Kidderminster,2023-02-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,161.2
777174,Captains Pool Road - Kidderminster,2023-02-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
777174,Captains Pool Road - Kidderminster,2023-02-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
777174,Captains Pool Road - Kidderminster,2023-02-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
777174,Captains Pool Road - Kidderminster,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
777174,Captains Pool Road - Kidderminster,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.13
777174,Captains Pool Road - Kidderminster,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
777174,Captains Pool Road - Kidderminster,2023-02-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,110.2
777174,Captains Pool Road - Kidderminster,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
777174,Captains Pool Road - Kidderminster,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.6
777174,Captains Pool Road - Kidderminster,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.58
777174,Captains Pool Road - Kidderminster,2023-02-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.6
777174,Captains Pool Road - Kidderminster,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-02-21T18:00:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
777174,Captains Pool Road - Kidderminster,2023-02-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-02-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-02-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.71
777174,Captains Pool Road - Kidderminster,2023-02-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.73
777174,Captains Pool Road - Kidderminster,2023-02-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.44
777174,Captains Pool Road - Kidderminster,2023-02-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,221.3
777174,Captains Pool Road - Kidderminster,2023-02-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
777174,Captains Pool Road - Kidderminster,2023-02-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
777174,Captains Pool Road - Kidderminster,2023-02-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
777174,Captains Pool Road - Kidderminster,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
777174,Captains Pool Road - Kidderminster,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
777174,Captains Pool Road - Kidderminster,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.64
777174,Captains Pool Road - Kidderminster,2023-02-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
777174,Captains Pool Road - Kidderminster,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
777174,Captains Pool Road - Kidderminster,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.68
777174,Captains Pool Road - Kidderminster,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
777174,Captains Pool Road - Kidderminster,2023-02-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.2
777174,Captains Pool Road - Kidderminster,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-02-21T17:50:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777174,Captains Pool Road - Kidderminster,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
777174,Captains Pool Road - Kidderminster,2023-02-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-02-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-02-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.97
777174,Captains Pool Road - Kidderminster,2023-02-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.41
777174,Captains Pool Road - Kidderminster,2023-02-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.73
777174,Captains Pool Road - Kidderminster,2023-02-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,165.9
777174,Captains Pool Road - Kidderminster,2023-02-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
777174,Captains Pool Road - Kidderminster,2023-02-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
777174,Captains Pool Road - Kidderminster,2023-02-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
777174,Captains Pool Road - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
777174,Captains Pool Road - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
777174,Captains Pool Road - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.27
777174,Captains Pool Road - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
