Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.86
777174,Captains Pool Road - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.44
777174,Captains Pool Road - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
777174,Captains Pool Road - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.9
777174,Captains Pool Road - Kidderminster,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-02-21T17:40:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
777174,Captains Pool Road - Kidderminster,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-02-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-02-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-02-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.08
777174,Captains Pool Road - Kidderminster,2023-02-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.95
777174,Captains Pool Road - Kidderminster,2023-02-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.57
777174,Captains Pool Road - Kidderminster,2023-02-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,162.6
777174,Captains Pool Road - Kidderminster,2023-02-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
777174,Captains Pool Road - Kidderminster,2023-02-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
777174,Captains Pool Road - Kidderminster,2023-02-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
777174,Captains Pool Road - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
777174,Captains Pool Road - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.06
777174,Captains Pool Road - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
777174,Captains Pool Road - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
777174,Captains Pool Road - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
777174,Captains Pool Road - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.01
777174,Captains Pool Road - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
777174,Captains Pool Road - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
777174,Captains Pool Road - Kidderminster,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-02-21T17:30:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-02-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-02-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-02-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.31
777174,Captains Pool Road - Kidderminster,2023-02-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.07
777174,Captains Pool Road - Kidderminster,2023-02-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.8
777174,Captains Pool Road - Kidderminster,2023-02-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,177.6
777174,Captains Pool Road - Kidderminster,2023-02-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
777174,Captains Pool Road - Kidderminster,2023-02-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
777174,Captains Pool Road - Kidderminster,2023-02-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
777174,Captains Pool Road - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.51
777174,Captains Pool Road - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.66
777174,Captains Pool Road - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.51
777174,Captains Pool Road - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.73
777174,Captains Pool Road - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
777174,Captains Pool Road - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-02-21T17:20:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
777174,Captains Pool Road - Kidderminster,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
777174,Captains Pool Road - Kidderminster,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
777174,Captains Pool Road - Kidderminster,2023-02-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-02-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-02-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-02-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.74
777174,Captains Pool Road - Kidderminster,2023-02-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.39
777174,Captains Pool Road - Kidderminster,2023-02-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.77
777174,Captains Pool Road - Kidderminster,2023-02-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,198.2
777174,Captains Pool Road - Kidderminster,2023-02-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
777174,Captains Pool Road - Kidderminster,2023-02-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
777174,Captains Pool Road - Kidderminster,2023-02-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
777174,Captains Pool Road - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
777174,Captains Pool Road - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.4
777174,Captains Pool Road - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
777174,Captains Pool Road - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.59
777174,Captains Pool Road - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.63
777174,Captains Pool Road - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
777174,Captains Pool Road - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
777174,Captains Pool Road - Kidderminster,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-02-21T17:10:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
777174,Captains Pool Road - Kidderminster,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
777174,Captains Pool Road - Kidderminster,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
777174,Captains Pool Road - Kidderminster,2023-02-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-02-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-02-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-02-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.18
777174,Captains Pool Road - Kidderminster,2023-02-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.02
777174,Captains Pool Road - Kidderminster,2023-02-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.61
777174,Captains Pool Road - Kidderminster,2023-02-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,179.2
777174,Captains Pool Road - Kidderminster,2023-02-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
777174,Captains Pool Road - Kidderminster,2023-02-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
777174,Captains Pool Road - Kidderminster,2023-02-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
777174,Captains Pool Road - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
777174,Captains Pool Road - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
777174,Captains Pool Road - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
777174,Captains Pool Road - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
777174,Captains Pool Road - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.8
777174,Captains Pool Road - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-02-21T17:00:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
777174,Captains Pool Road - Kidderminster,2023-02-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.04
777174,Captains Pool Road - Kidderminster,2023-02-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.97
777174,Captains Pool Road - Kidderminster,2023-02-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
777174,Captains Pool Road - Kidderminster,2023-02-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
777174,Captains Pool Road - Kidderminster,2023-02-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
777174,Captains Pool Road - Kidderminster,2023-02-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
777174,Captains Pool Road - Kidderminster,2023-02-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
777174,Captains Pool Road - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
777174,Captains Pool Road - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
777174,Captains Pool Road - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
777174,Captains Pool Road - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.75
777174,Captains Pool Road - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
777174,Captains Pool Road - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.2
777174,Captains Pool Road - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-02-21T16:50:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
777174,Captains Pool Road - Kidderminster,2023-02-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-02-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-02-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.11
777174,Captains Pool Road - Kidderminster,2023-02-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.29
777174,Captains Pool Road - Kidderminster,2023-02-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.58
777174,Captains Pool Road - Kidderminster,2023-02-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
777174,Captains Pool Road - Kidderminster,2023-02-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
777174,Captains Pool Road - Kidderminster,2023-02-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
777174,Captains Pool Road - Kidderminster,2023-02-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
777174,Captains Pool Road - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.8
777174,Captains Pool Road - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
777174,Captains Pool Road - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
777174,Captains Pool Road - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
777174,Captains Pool Road - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
777174,Captains Pool Road - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-02-21T16:40:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
777174,Captains Pool Road - Kidderminster,2023-02-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-02-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-02-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.15
777174,Captains Pool Road - Kidderminster,2023-02-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.52
777174,Captains Pool Road - Kidderminster,2023-02-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.89
777174,Captains Pool Road - Kidderminster,2023-02-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
777174,Captains Pool Road - Kidderminster,2023-02-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
777174,Captains Pool Road - Kidderminster,2023-02-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
777174,Captains Pool Road - Kidderminster,2023-02-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
777174,Captains Pool Road - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
777174,Captains Pool Road - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
777174,Captains Pool Road - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.28
777174,Captains Pool Road - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.07
777174,Captains Pool Road - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
777174,Captains Pool Road - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-02-21T16:30:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
777174,Captains Pool Road - Kidderminster,2023-02-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-02-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-02-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.91
777174,Captains Pool Road - Kidderminster,2023-02-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.81
777174,Captains Pool Road - Kidderminster,2023-02-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.12
777174,Captains Pool Road - Kidderminster,2023-02-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-02-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
777174,Captains Pool Road - Kidderminster,2023-02-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
777174,Captains Pool Road - Kidderminster,2023-02-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
777174,Captains Pool Road - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
777174,Captains Pool Road - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
777174,Captains Pool Road - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
777174,Captains Pool Road - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
777174,Captains Pool Road - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-02-21T16:20:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-02-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-02-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-02-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
777174,Captains Pool Road - Kidderminster,2023-02-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.11
777174,Captains Pool Road - Kidderminster,2023-02-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
777174,Captains Pool Road - Kidderminster,2023-02-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-02-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
777174,Captains Pool Road - Kidderminster,2023-02-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
777174,Captains Pool Road - Kidderminster,2023-02-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
777174,Captains Pool Road - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
777174,Captains Pool Road - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
777174,Captains Pool Road - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
777174,Captains Pool Road - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.82
777174,Captains Pool Road - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
777174,Captains Pool Road - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-02-21T16:10:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-02-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-02-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-02-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.25
777174,Captains Pool Road - Kidderminster,2023-02-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.91
777174,Captains Pool Road - Kidderminster,2023-02-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
777174,Captains Pool Road - Kidderminster,2023-02-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-02-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
777174,Captains Pool Road - Kidderminster,2023-02-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
777174,Captains Pool Road - Kidderminster,2023-02-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
777174,Captains Pool Road - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
777174,Captains Pool Road - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
777174,Captains Pool Road - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
777174,Captains Pool Road - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.69
777174,Captains Pool Road - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
777174,Captains Pool Road - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-02-21T16:00:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-02-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-02-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-02-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.34
777174,Captains Pool Road - Kidderminster,2023-02-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.22
777174,Captains Pool Road - Kidderminster,2023-02-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.34
777174,Captains Pool Road - Kidderminster,2023-02-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-02-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-02-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
777174,Captains Pool Road - Kidderminster,2023-02-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
777174,Captains Pool Road - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
777174,Captains Pool Road - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.58
777174,Captains Pool Road - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
777174,Captains Pool Road - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-21T15:50:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-02-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-02-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-02-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
777174,Captains Pool Road - Kidderminster,2023-02-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.35
777174,Captains Pool Road - Kidderminster,2023-02-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.92
777174,Captains Pool Road - Kidderminster,2023-02-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-02-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-02-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
777174,Captains Pool Road - Kidderminster,2023-02-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
777174,Captains Pool Road - Kidderminster,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
777174,Captains Pool Road - Kidderminster,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
777174,Captains Pool Road - Kidderminster,2023-02-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
