Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
777174,Captains Pool Road - Kidderminster,2023-02-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-02-21T11:40:00.000+00:00,transformer,,Temperature,C,14.2
777174,Captains Pool Road - Kidderminster,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
777174,Captains Pool Road - Kidderminster,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
777174,Captains Pool Road - Kidderminster,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
777174,Captains Pool Road - Kidderminster,2023-02-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-02-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-02-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
777174,Captains Pool Road - Kidderminster,2023-02-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.59
777174,Captains Pool Road - Kidderminster,2023-02-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
777174,Captains Pool Road - Kidderminster,2023-02-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
777174,Captains Pool Road - Kidderminster,2023-02-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-02-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
777174,Captains Pool Road - Kidderminster,2023-02-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
777174,Captains Pool Road - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
777174,Captains Pool Road - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
777174,Captains Pool Road - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
777174,Captains Pool Road - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
777174,Captains Pool Road - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
777174,Captains Pool Road - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-02-21T11:30:00.000+00:00,transformer,,Temperature,C,14.3
777174,Captains Pool Road - Kidderminster,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
777174,Captains Pool Road - Kidderminster,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
777174,Captains Pool Road - Kidderminster,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
777174,Captains Pool Road - Kidderminster,2023-02-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-02-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-02-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
777174,Captains Pool Road - Kidderminster,2023-02-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.26
777174,Captains Pool Road - Kidderminster,2023-02-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
777174,Captains Pool Road - Kidderminster,2023-02-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,134.7
777174,Captains Pool Road - Kidderminster,2023-02-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-02-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-02-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
777174,Captains Pool Road - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
777174,Captains Pool Road - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
777174,Captains Pool Road - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-02-21T11:20:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
777174,Captains Pool Road - Kidderminster,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
777174,Captains Pool Road - Kidderminster,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
777174,Captains Pool Road - Kidderminster,2023-02-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-02-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-02-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
777174,Captains Pool Road - Kidderminster,2023-02-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.61
777174,Captains Pool Road - Kidderminster,2023-02-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
777174,Captains Pool Road - Kidderminster,2023-02-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,163.2
777174,Captains Pool Road - Kidderminster,2023-02-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-02-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
777174,Captains Pool Road - Kidderminster,2023-02-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
777174,Captains Pool Road - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
777174,Captains Pool Road - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
777174,Captains Pool Road - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
777174,Captains Pool Road - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
777174,Captains Pool Road - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-02-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-02-21T11:10:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777174,Captains Pool Road - Kidderminster,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
777174,Captains Pool Road - Kidderminster,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
777174,Captains Pool Road - Kidderminster,2023-02-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-02-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-02-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
777174,Captains Pool Road - Kidderminster,2023-02-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.33
777174,Captains Pool Road - Kidderminster,2023-02-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
777174,Captains Pool Road - Kidderminster,2023-02-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,136.4
777174,Captains Pool Road - Kidderminster,2023-02-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-02-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
777174,Captains Pool Road - Kidderminster,2023-02-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
777174,Captains Pool Road - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
777174,Captains Pool Road - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
777174,Captains Pool Road - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
777174,Captains Pool Road - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
777174,Captains Pool Road - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-02-21T11:00:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
777174,Captains Pool Road - Kidderminster,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
777174,Captains Pool Road - Kidderminster,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-02-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-02-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-02-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
777174,Captains Pool Road - Kidderminster,2023-02-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.28
777174,Captains Pool Road - Kidderminster,2023-02-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-02-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
777174,Captains Pool Road - Kidderminster,2023-02-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-02-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
777174,Captains Pool Road - Kidderminster,2023-02-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
777174,Captains Pool Road - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
777174,Captains Pool Road - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
777174,Captains Pool Road - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
777174,Captains Pool Road - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-02-21T10:50:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777174,Captains Pool Road - Kidderminster,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
777174,Captains Pool Road - Kidderminster,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-02-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
777174,Captains Pool Road - Kidderminster,2023-02-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
777174,Captains Pool Road - Kidderminster,2023-02-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.48
777174,Captains Pool Road - Kidderminster,2023-02-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
777174,Captains Pool Road - Kidderminster,2023-02-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-02-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
777174,Captains Pool Road - Kidderminster,2023-02-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
777174,Captains Pool Road - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
777174,Captains Pool Road - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
777174,Captains Pool Road - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-02-21T10:40:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-02-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-02-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
777174,Captains Pool Road - Kidderminster,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-02-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-02-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
777174,Captains Pool Road - Kidderminster,2023-02-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.67
777174,Captains Pool Road - Kidderminster,2023-02-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
777174,Captains Pool Road - Kidderminster,2023-02-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,136.6
777174,Captains Pool Road - Kidderminster,2023-02-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-02-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
777174,Captains Pool Road - Kidderminster,2023-02-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
777174,Captains Pool Road - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
777174,Captains Pool Road - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
777174,Captains Pool Road - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
777174,Captains Pool Road - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-02-21T10:30:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-02-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-02-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
777174,Captains Pool Road - Kidderminster,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-02-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
777174,Captains Pool Road - Kidderminster,2023-02-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.31
777174,Captains Pool Road - Kidderminster,2023-02-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
777174,Captains Pool Road - Kidderminster,2023-02-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,151.2
777174,Captains Pool Road - Kidderminster,2023-02-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-02-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
777174,Captains Pool Road - Kidderminster,2023-02-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
777174,Captains Pool Road - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
777174,Captains Pool Road - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
777174,Captains Pool Road - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
777174,Captains Pool Road - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
777174,Captains Pool Road - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
777174,Captains Pool Road - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
777174,Captains Pool Road - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-02-21T10:20:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-02-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-02-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
777174,Captains Pool Road - Kidderminster,2023-02-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
777174,Captains Pool Road - Kidderminster,2023-02-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-02-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
777174,Captains Pool Road - Kidderminster,2023-02-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.06
777174,Captains Pool Road - Kidderminster,2023-02-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
777174,Captains Pool Road - Kidderminster,2023-02-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-02-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-02-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
777174,Captains Pool Road - Kidderminster,2023-02-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
777174,Captains Pool Road - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
777174,Captains Pool Road - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
777174,Captains Pool Road - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
777174,Captains Pool Road - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
777174,Captains Pool Road - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
777174,Captains Pool Road - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
777174,Captains Pool Road - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-02-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-02-21T10:10:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-02-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-02-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
777174,Captains Pool Road - Kidderminster,2023-02-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
777174,Captains Pool Road - Kidderminster,2023-02-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
777174,Captains Pool Road - Kidderminster,2023-02-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-02-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-02-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.57
777174,Captains Pool Road - Kidderminster,2023-02-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.36
777174,Captains Pool Road - Kidderminster,2023-02-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
777174,Captains Pool Road - Kidderminster,2023-02-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,133.1
777174,Captains Pool Road - Kidderminster,2023-02-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-02-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
777174,Captains Pool Road - Kidderminster,2023-02-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777174,Captains Pool Road - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
777174,Captains Pool Road - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
777174,Captains Pool Road - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
777174,Captains Pool Road - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
777174,Captains Pool Road - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
777174,Captains Pool Road - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-02-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-02-21T10:00:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-02-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-02-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
777174,Captains Pool Road - Kidderminster,2023-02-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-02-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
777174,Captains Pool Road - Kidderminster,2023-02-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-02-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-02-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.91
777174,Captains Pool Road - Kidderminster,2023-02-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.13
777174,Captains Pool Road - Kidderminster,2023-02-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
777174,Captains Pool Road - Kidderminster,2023-02-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,159.1
777174,Captains Pool Road - Kidderminster,2023-02-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
777174,Captains Pool Road - Kidderminster,2023-02-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
777174,Captains Pool Road - Kidderminster,2023-02-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777174,Captains Pool Road - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
777174,Captains Pool Road - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
777174,Captains Pool Road - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.06
777174,Captains Pool Road - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
777174,Captains Pool Road - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-02-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-02-21T09:50:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-02-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-02-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
777174,Captains Pool Road - Kidderminster,2023-02-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-02-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-02-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-02-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-02-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.03
777174,Captains Pool Road - Kidderminster,2023-02-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.92
777174,Captains Pool Road - Kidderminster,2023-02-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
777174,Captains Pool Road - Kidderminster,2023-02-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
777174,Captains Pool Road - Kidderminster,2023-02-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
777174,Captains Pool Road - Kidderminster,2023-02-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
777174,Captains Pool Road - Kidderminster,2023-02-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777174,Captains Pool Road - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
777174,Captains Pool Road - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
777174,Captains Pool Road - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
777174,Captains Pool Road - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
