Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
777174,Captains Pool Road - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
777174,Captains Pool Road - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
777174,Captains Pool Road - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-02-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-02-21T09:40:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-02-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-02-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
777174,Captains Pool Road - Kidderminster,2023-02-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-02-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-02-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
777174,Captains Pool Road - Kidderminster,2023-02-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-02-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-02-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.47
777174,Captains Pool Road - Kidderminster,2023-02-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.13
777174,Captains Pool Road - Kidderminster,2023-02-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.67
777174,Captains Pool Road - Kidderminster,2023-02-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-02-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
777174,Captains Pool Road - Kidderminster,2023-02-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
777174,Captains Pool Road - Kidderminster,2023-02-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
777174,Captains Pool Road - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
777174,Captains Pool Road - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
777174,Captains Pool Road - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.67
777174,Captains Pool Road - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
777174,Captains Pool Road - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
777174,Captains Pool Road - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-02-21T09:30:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-02-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-02-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
777174,Captains Pool Road - Kidderminster,2023-02-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-02-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-02-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
777174,Captains Pool Road - Kidderminster,2023-02-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.04
777174,Captains Pool Road - Kidderminster,2023-02-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.7
777174,Captains Pool Road - Kidderminster,2023-02-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,134.1
777174,Captains Pool Road - Kidderminster,2023-02-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
777174,Captains Pool Road - Kidderminster,2023-02-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
777174,Captains Pool Road - Kidderminster,2023-02-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
777174,Captains Pool Road - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
777174,Captains Pool Road - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
777174,Captains Pool Road - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
777174,Captains Pool Road - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
777174,Captains Pool Road - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
777174,Captains Pool Road - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-02-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-02-21T09:20:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-02-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777174,Captains Pool Road - Kidderminster,2023-02-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
777174,Captains Pool Road - Kidderminster,2023-02-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
777174,Captains Pool Road - Kidderminster,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-02-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-02-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.69
777174,Captains Pool Road - Kidderminster,2023-02-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.8
777174,Captains Pool Road - Kidderminster,2023-02-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
777174,Captains Pool Road - Kidderminster,2023-02-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,151.1
777174,Captains Pool Road - Kidderminster,2023-02-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
777174,Captains Pool Road - Kidderminster,2023-02-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
777174,Captains Pool Road - Kidderminster,2023-02-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
777174,Captains Pool Road - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
777174,Captains Pool Road - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
777174,Captains Pool Road - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.95
777174,Captains Pool Road - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-02-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-02-21T09:10:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-02-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777174,Captains Pool Road - Kidderminster,2023-02-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
777174,Captains Pool Road - Kidderminster,2023-02-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-02-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-02-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-02-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-02-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
777174,Captains Pool Road - Kidderminster,2023-02-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.67
777174,Captains Pool Road - Kidderminster,2023-02-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
777174,Captains Pool Road - Kidderminster,2023-02-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,177.7
777174,Captains Pool Road - Kidderminster,2023-02-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-02-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
777174,Captains Pool Road - Kidderminster,2023-02-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
777174,Captains Pool Road - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
777174,Captains Pool Road - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
777174,Captains Pool Road - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
777174,Captains Pool Road - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-02-21T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-02-21T09:00:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-02-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777174,Captains Pool Road - Kidderminster,2023-02-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-02-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
777174,Captains Pool Road - Kidderminster,2023-02-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-02-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-02-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-02-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
777174,Captains Pool Road - Kidderminster,2023-02-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.28
777174,Captains Pool Road - Kidderminster,2023-02-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.75
777174,Captains Pool Road - Kidderminster,2023-02-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
777174,Captains Pool Road - Kidderminster,2023-02-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-02-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
777174,Captains Pool Road - Kidderminster,2023-02-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
777174,Captains Pool Road - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
777174,Captains Pool Road - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
777174,Captains Pool Road - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
777174,Captains Pool Road - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
777174,Captains Pool Road - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-02-21T08:50:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-02-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777174,Captains Pool Road - Kidderminster,2023-02-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
777174,Captains Pool Road - Kidderminster,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-02-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-02-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-02-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
777174,Captains Pool Road - Kidderminster,2023-02-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.43
777174,Captains Pool Road - Kidderminster,2023-02-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
777174,Captains Pool Road - Kidderminster,2023-02-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-02-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-02-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
777174,Captains Pool Road - Kidderminster,2023-02-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
777174,Captains Pool Road - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
777174,Captains Pool Road - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-02-21T08:40:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-02-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777174,Captains Pool Road - Kidderminster,2023-02-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
777174,Captains Pool Road - Kidderminster,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
777174,Captains Pool Road - Kidderminster,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-02-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-02-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-02-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
777174,Captains Pool Road - Kidderminster,2023-02-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.91
777174,Captains Pool Road - Kidderminster,2023-02-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.24
777174,Captains Pool Road - Kidderminster,2023-02-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-02-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
777174,Captains Pool Road - Kidderminster,2023-02-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
777174,Captains Pool Road - Kidderminster,2023-02-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
777174,Captains Pool Road - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
777174,Captains Pool Road - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
777174,Captains Pool Road - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
777174,Captains Pool Road - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
777174,Captains Pool Road - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-02-21T08:30:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777174,Captains Pool Road - Kidderminster,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
777174,Captains Pool Road - Kidderminster,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
777174,Captains Pool Road - Kidderminster,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-02-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-02-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-02-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.11
777174,Captains Pool Road - Kidderminster,2023-02-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.34
777174,Captains Pool Road - Kidderminster,2023-02-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
777174,Captains Pool Road - Kidderminster,2023-02-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-02-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-02-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
777174,Captains Pool Road - Kidderminster,2023-02-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
777174,Captains Pool Road - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
777174,Captains Pool Road - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
777174,Captains Pool Road - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
777174,Captains Pool Road - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
777174,Captains Pool Road - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-02-21T08:20:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777174,Captains Pool Road - Kidderminster,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
777174,Captains Pool Road - Kidderminster,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
777174,Captains Pool Road - Kidderminster,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
777174,Captains Pool Road - Kidderminster,2023-02-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-02-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-02-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-02-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.48
777174,Captains Pool Road - Kidderminster,2023-02-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.86
777174,Captains Pool Road - Kidderminster,2023-02-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
777174,Captains Pool Road - Kidderminster,2023-02-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-02-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-02-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
777174,Captains Pool Road - Kidderminster,2023-02-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
777174,Captains Pool Road - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
777174,Captains Pool Road - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
777174,Captains Pool Road - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
777174,Captains Pool Road - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
777174,Captains Pool Road - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-02-21T08:10:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
777174,Captains Pool Road - Kidderminster,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
777174,Captains Pool Road - Kidderminster,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
777174,Captains Pool Road - Kidderminster,2023-02-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-02-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-02-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-02-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
777174,Captains Pool Road - Kidderminster,2023-02-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
777174,Captains Pool Road - Kidderminster,2023-02-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
777174,Captains Pool Road - Kidderminster,2023-02-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
777174,Captains Pool Road - Kidderminster,2023-02-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-02-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-02-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
777174,Captains Pool Road - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
777174,Captains Pool Road - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
777174,Captains Pool Road - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
777174,Captains Pool Road - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-02-21T08:00:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
777174,Captains Pool Road - Kidderminster,2023-02-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-02-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-02-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-02-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
777174,Captains Pool Road - Kidderminster,2023-02-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.28
777174,Captains Pool Road - Kidderminster,2023-02-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.52
777174,Captains Pool Road - Kidderminster,2023-02-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
777174,Captains Pool Road - Kidderminster,2023-02-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-02-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
777174,Captains Pool Road - Kidderminster,2023-02-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
777174,Captains Pool Road - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
777174,Captains Pool Road - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
777174,Captains Pool Road - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
777174,Captains Pool Road - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-02-21T07:50:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777174,Captains Pool Road - Kidderminster,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-02-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-02-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-02-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-02-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.31
777174,Captains Pool Road - Kidderminster,2023-02-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.92
777174,Captains Pool Road - Kidderminster,2023-02-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
777174,Captains Pool Road - Kidderminster,2023-02-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,137.2
777174,Captains Pool Road - Kidderminster,2023-02-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-02-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
777174,Captains Pool Road - Kidderminster,2023-02-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
777174,Captains Pool Road - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
