Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
777174,Captains Pool Road - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
777174,Captains Pool Road - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-02-21T07:40:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777174,Captains Pool Road - Kidderminster,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-02-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-02-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-02-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-02-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.8
777174,Captains Pool Road - Kidderminster,2023-02-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.83
777174,Captains Pool Road - Kidderminster,2023-02-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.79
777174,Captains Pool Road - Kidderminster,2023-02-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,140.2
777174,Captains Pool Road - Kidderminster,2023-02-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-02-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
777174,Captains Pool Road - Kidderminster,2023-02-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
777174,Captains Pool Road - Kidderminster,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
777174,Captains Pool Road - Kidderminster,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-02-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
777174,Captains Pool Road - Kidderminster,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
777174,Captains Pool Road - Kidderminster,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
777174,Captains Pool Road - Kidderminster,2023-02-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-02-21T07:30:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777174,Captains Pool Road - Kidderminster,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-02-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-02-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-02-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
777174,Captains Pool Road - Kidderminster,2023-02-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
777174,Captains Pool Road - Kidderminster,2023-02-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
777174,Captains Pool Road - Kidderminster,2023-02-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-02-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-02-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-02-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-02-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-02-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-02-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-02-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
777174,Captains Pool Road - Kidderminster,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
777174,Captains Pool Road - Kidderminster,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
777174,Captains Pool Road - Kidderminster,2023-02-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-02-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-02-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-02-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-02-21T07:20:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-02-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777174,Captains Pool Road - Kidderminster,2023-02-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
777174,Captains Pool Road - Kidderminster,2023-02-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-02-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-02-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-02-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.94
777174,Captains Pool Road - Kidderminster,2023-02-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.38
777174,Captains Pool Road - Kidderminster,2023-02-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
777174,Captains Pool Road - Kidderminster,2023-02-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-02-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-02-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-02-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
777174,Captains Pool Road - Kidderminster,2023-02-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
777174,Captains Pool Road - Kidderminster,2023-02-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-02-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
777174,Captains Pool Road - Kidderminster,2023-02-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-02-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-02-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-02-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
777174,Captains Pool Road - Kidderminster,2023-02-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
777174,Captains Pool Road - Kidderminster,2023-02-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
777174,Captains Pool Road - Kidderminster,2023-02-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-02-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-02-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-02-21T07:10:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-02-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777174,Captains Pool Road - Kidderminster,2023-02-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-02-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
777174,Captains Pool Road - Kidderminster,2023-02-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
777174,Captains Pool Road - Kidderminster,2023-02-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-02-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-02-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
777174,Captains Pool Road - Kidderminster,2023-02-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.7
777174,Captains Pool Road - Kidderminster,2023-02-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
777174,Captains Pool Road - Kidderminster,2023-02-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
777174,Captains Pool Road - Kidderminster,2023-02-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-02-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
777174,Captains Pool Road - Kidderminster,2023-02-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-02-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-02-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
777174,Captains Pool Road - Kidderminster,2023-02-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
777174,Captains Pool Road - Kidderminster,2023-02-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-02-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-02-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-02-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-02-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-02-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-02-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
777174,Captains Pool Road - Kidderminster,2023-02-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-02-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-02-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-02-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-02-21T07:00:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-02-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777174,Captains Pool Road - Kidderminster,2023-02-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-02-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-02-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
777174,Captains Pool Road - Kidderminster,2023-02-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-02-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-02-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.4
777174,Captains Pool Road - Kidderminster,2023-02-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.12
777174,Captains Pool Road - Kidderminster,2023-02-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
777174,Captains Pool Road - Kidderminster,2023-02-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-02-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-02-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
777174,Captains Pool Road - Kidderminster,2023-02-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-02-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-02-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
777174,Captains Pool Road - Kidderminster,2023-02-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
777174,Captains Pool Road - Kidderminster,2023-02-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
777174,Captains Pool Road - Kidderminster,2023-02-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-02-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-02-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-02-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
777174,Captains Pool Road - Kidderminster,2023-02-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-02-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-02-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-02-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-02-21T06:50:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-02-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-02-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-02-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-02-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-02-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-02-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-02-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-02-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.97
777174,Captains Pool Road - Kidderminster,2023-02-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
777174,Captains Pool Road - Kidderminster,2023-02-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
777174,Captains Pool Road - Kidderminster,2023-02-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-02-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-02-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
777174,Captains Pool Road - Kidderminster,2023-02-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-02-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
777174,Captains Pool Road - Kidderminster,2023-02-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
777174,Captains Pool Road - Kidderminster,2023-02-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
777174,Captains Pool Road - Kidderminster,2023-02-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-02-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-02-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
777174,Captains Pool Road - Kidderminster,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
777174,Captains Pool Road - Kidderminster,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777174,Captains Pool Road - Kidderminster,2023-02-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-02-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-02-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-02-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-02-21T06:40:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-02-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-02-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-02-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-02-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-02-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-02-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-02-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
777174,Captains Pool Road - Kidderminster,2023-02-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.68
777174,Captains Pool Road - Kidderminster,2023-02-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
777174,Captains Pool Road - Kidderminster,2023-02-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-02-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-02-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-02-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-02-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
777174,Captains Pool Road - Kidderminster,2023-02-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-02-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
777174,Captains Pool Road - Kidderminster,2023-02-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-02-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-02-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-02-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
777174,Captains Pool Road - Kidderminster,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
777174,Captains Pool Road - Kidderminster,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
777174,Captains Pool Road - Kidderminster,2023-02-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-02-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-02-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-02-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-02-21T06:30:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-02-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-02-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-02-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-02-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-02-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-02-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-02-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-02-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.18
777174,Captains Pool Road - Kidderminster,2023-02-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.42
777174,Captains Pool Road - Kidderminster,2023-02-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
777174,Captains Pool Road - Kidderminster,2023-02-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-02-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
777174,Captains Pool Road - Kidderminster,2023-02-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-02-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
777174,Captains Pool Road - Kidderminster,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
777174,Captains Pool Road - Kidderminster,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
777174,Captains Pool Road - Kidderminster,2023-02-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-02-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-02-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-02-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
777174,Captains Pool Road - Kidderminster,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
777174,Captains Pool Road - Kidderminster,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
777174,Captains Pool Road - Kidderminster,2023-02-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-02-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-02-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-02-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-02-21T06:20:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-02-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-02-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
777174,Captains Pool Road - Kidderminster,2023-02-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-02-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-02-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
777174,Captains Pool Road - Kidderminster,2023-02-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-02-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-02-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.58
777174,Captains Pool Road - Kidderminster,2023-02-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
777174,Captains Pool Road - Kidderminster,2023-02-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
777174,Captains Pool Road - Kidderminster,2023-02-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-02-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-02-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-02-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
777174,Captains Pool Road - Kidderminster,2023-02-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
777174,Captains Pool Road - Kidderminster,2023-02-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-02-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-02-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-02-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-02-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
777174,Captains Pool Road - Kidderminster,2023-02-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
777174,Captains Pool Road - Kidderminster,2023-02-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
777174,Captains Pool Road - Kidderminster,2023-02-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-02-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-02-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-02-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-02-21T06:10:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-02-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-02-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-02-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-02-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
777174,Captains Pool Road - Kidderminster,2023-02-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-02-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-02-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-02-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
777174,Captains Pool Road - Kidderminster,2023-02-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
777174,Captains Pool Road - Kidderminster,2023-02-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
777174,Captains Pool Road - Kidderminster,2023-02-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-02-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-02-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-02-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-02-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
777174,Captains Pool Road - Kidderminster,2023-02-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
777174,Captains Pool Road - Kidderminster,2023-02-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
777174,Captains Pool Road - Kidderminster,2023-02-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-02-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-02-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-02-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-02-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-02-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
777174,Captains Pool Road - Kidderminster,2023-02-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-02-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
777174,Captains Pool Road - Kidderminster,2023-02-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-02-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-02-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-02-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-02-21T06:00:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-02-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-02-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-02-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-02-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
777174,Captains Pool Road - Kidderminster,2023-02-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-02-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-02-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-02-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
777174,Captains Pool Road - Kidderminster,2023-02-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-02-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-02-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-02-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-02-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-02-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-02-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
777174,Captains Pool Road - Kidderminster,2023-02-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
777174,Captains Pool Road - Kidderminster,2023-02-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
777174,Captains Pool Road - Kidderminster,2023-02-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-02-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-02-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-02-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-02-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-02-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
777174,Captains Pool Road - Kidderminster,2023-02-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
777174,Captains Pool Road - Kidderminster,2023-02-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
777174,Captains Pool Road - Kidderminster,2023-02-21T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-02-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-02-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-02-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-02-21T05:50:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-02-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-02-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-02-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
777174,Captains Pool Road - Kidderminster,2023-02-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
777174,Captains Pool Road - Kidderminster,2023-02-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-02-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-02-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
777174,Captains Pool Road - Kidderminster,2023-02-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
777174,Captains Pool Road - Kidderminster,2023-02-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
777174,Captains Pool Road - Kidderminster,2023-02-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-02-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-02-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-02-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
777174,Captains Pool Road - Kidderminster,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
777174,Captains Pool Road - Kidderminster,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
777174,Captains Pool Road - Kidderminster,2023-02-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-02-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-02-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-02-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-02-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-02-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
