Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-02-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
777174,Captains Pool Road - Kidderminster,2023-02-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
777174,Captains Pool Road - Kidderminster,2023-02-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
777174,Captains Pool Road - Kidderminster,2023-02-21T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-02-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-02-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-02-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-02-21T05:40:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-02-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-02-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-02-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-02-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
777174,Captains Pool Road - Kidderminster,2023-02-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-02-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-02-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-02-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
777174,Captains Pool Road - Kidderminster,2023-02-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
777174,Captains Pool Road - Kidderminster,2023-02-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-02-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-02-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
777174,Captains Pool Road - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
777174,Captains Pool Road - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
777174,Captains Pool Road - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
777174,Captains Pool Road - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
777174,Captains Pool Road - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
777174,Captains Pool Road - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-02-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-02-21T05:30:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-02-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-02-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
777174,Captains Pool Road - Kidderminster,2023-02-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-02-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-02-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-02-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-02-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
777174,Captains Pool Road - Kidderminster,2023-02-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
777174,Captains Pool Road - Kidderminster,2023-02-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
777174,Captains Pool Road - Kidderminster,2023-02-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-02-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-02-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-02-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
777174,Captains Pool Road - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
777174,Captains Pool Road - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
777174,Captains Pool Road - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
777174,Captains Pool Road - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
777174,Captains Pool Road - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
777174,Captains Pool Road - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-02-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-02-21T05:20:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-02-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-02-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-02-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-02-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-02-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-02-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-02-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
777174,Captains Pool Road - Kidderminster,2023-02-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
777174,Captains Pool Road - Kidderminster,2023-02-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-02-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-02-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-02-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
777174,Captains Pool Road - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
777174,Captains Pool Road - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
777174,Captains Pool Road - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
777174,Captains Pool Road - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
777174,Captains Pool Road - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-02-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-02-21T05:10:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-02-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-02-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-02-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
777174,Captains Pool Road - Kidderminster,2023-02-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-02-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-02-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-02-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
777174,Captains Pool Road - Kidderminster,2023-02-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
777174,Captains Pool Road - Kidderminster,2023-02-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-02-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-02-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-02-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
777174,Captains Pool Road - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
777174,Captains Pool Road - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
777174,Captains Pool Road - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
777174,Captains Pool Road - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
777174,Captains Pool Road - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
777174,Captains Pool Road - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-02-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-02-21T05:00:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
777174,Captains Pool Road - Kidderminster,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-02-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-02-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-02-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-02-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
777174,Captains Pool Road - Kidderminster,2023-02-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.19
777174,Captains Pool Road - Kidderminster,2023-02-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-02-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-02-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
777174,Captains Pool Road - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
777174,Captains Pool Road - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
777174,Captains Pool Road - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
777174,Captains Pool Road - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
777174,Captains Pool Road - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
777174,Captains Pool Road - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-02-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
777174,Captains Pool Road - Kidderminster,2023-02-21T04:50:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-02-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
777174,Captains Pool Road - Kidderminster,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-02-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-02-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-02-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.9
777174,Captains Pool Road - Kidderminster,2023-02-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-02-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
777174,Captains Pool Road - Kidderminster,2023-02-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-02-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-02-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
777174,Captains Pool Road - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
777174,Captains Pool Road - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
777174,Captains Pool Road - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
777174,Captains Pool Road - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
777174,Captains Pool Road - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
777174,Captains Pool Road - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-02-21T04:40:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
777174,Captains Pool Road - Kidderminster,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-02-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-02-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-02-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-02-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
777174,Captains Pool Road - Kidderminster,2023-02-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-02-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-02-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-02-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-02-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-02-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
777174,Captains Pool Road - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
777174,Captains Pool Road - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
777174,Captains Pool Road - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
777174,Captains Pool Road - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
777174,Captains Pool Road - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
777174,Captains Pool Road - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-02-21T04:30:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-02-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
777174,Captains Pool Road - Kidderminster,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
777174,Captains Pool Road - Kidderminster,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-02-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-02-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-02-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-02-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-02-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.3
777174,Captains Pool Road - Kidderminster,2023-02-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
777174,Captains Pool Road - Kidderminster,2023-02-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-02-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-02-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-02-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
777174,Captains Pool Road - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
777174,Captains Pool Road - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
777174,Captains Pool Road - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
777174,Captains Pool Road - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
777174,Captains Pool Road - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
777174,Captains Pool Road - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
777174,Captains Pool Road - Kidderminster,2023-02-21T04:20:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
777174,Captains Pool Road - Kidderminster,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-02-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-02-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-02-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-02-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-02-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
777174,Captains Pool Road - Kidderminster,2023-02-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
777174,Captains Pool Road - Kidderminster,2023-02-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-02-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-02-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-02-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
777174,Captains Pool Road - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
777174,Captains Pool Road - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
777174,Captains Pool Road - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
777174,Captains Pool Road - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
777174,Captains Pool Road - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
777174,Captains Pool Road - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
777174,Captains Pool Road - Kidderminster,2023-02-21T04:10:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
777174,Captains Pool Road - Kidderminster,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-02-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-02-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-02-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
777174,Captains Pool Road - Kidderminster,2023-02-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-02-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
777174,Captains Pool Road - Kidderminster,2023-02-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.98
777174,Captains Pool Road - Kidderminster,2023-02-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-02-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-02-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-02-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
777174,Captains Pool Road - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
777174,Captains Pool Road - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
777174,Captains Pool Road - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
777174,Captains Pool Road - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
777174,Captains Pool Road - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
777174,Captains Pool Road - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
777174,Captains Pool Road - Kidderminster,2023-02-21T04:00:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
777174,Captains Pool Road - Kidderminster,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-02-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-02-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
777174,Captains Pool Road - Kidderminster,2023-02-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-02-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
777174,Captains Pool Road - Kidderminster,2023-02-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
777174,Captains Pool Road - Kidderminster,2023-02-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-02-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-02-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-02-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-02-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
777174,Captains Pool Road - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
777174,Captains Pool Road - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
777174,Captains Pool Road - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
777174,Captains Pool Road - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
777174,Captains Pool Road - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
777174,Captains Pool Road - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-02-21T03:50:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
777174,Captains Pool Road - Kidderminster,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
777174,Captains Pool Road - Kidderminster,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-02-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-02-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-02-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
777174,Captains Pool Road - Kidderminster,2023-02-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
777174,Captains Pool Road - Kidderminster,2023-02-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.3
777174,Captains Pool Road - Kidderminster,2023-02-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-02-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-02-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
777174,Captains Pool Road - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
777174,Captains Pool Road - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
777174,Captains Pool Road - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
