Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
777174,Captains Pool Road - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
777174,Captains Pool Road - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
777174,Captains Pool Road - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
777174,Captains Pool Road - Kidderminster,2023-02-21T03:40:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
777174,Captains Pool Road - Kidderminster,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
777174,Captains Pool Road - Kidderminster,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-02-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-02-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-02-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-02-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-02-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.51
777174,Captains Pool Road - Kidderminster,2023-02-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.96
777174,Captains Pool Road - Kidderminster,2023-02-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-02-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-02-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-02-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
777174,Captains Pool Road - Kidderminster,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
777174,Captains Pool Road - Kidderminster,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
777174,Captains Pool Road - Kidderminster,2023-02-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
777174,Captains Pool Road - Kidderminster,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
777174,Captains Pool Road - Kidderminster,2023-02-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
777174,Captains Pool Road - Kidderminster,2023-02-21T03:30:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
777174,Captains Pool Road - Kidderminster,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-02-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-02-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-02-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
777174,Captains Pool Road - Kidderminster,2023-02-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
777174,Captains Pool Road - Kidderminster,2023-02-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
777174,Captains Pool Road - Kidderminster,2023-02-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-02-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
777174,Captains Pool Road - Kidderminster,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
777174,Captains Pool Road - Kidderminster,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
777174,Captains Pool Road - Kidderminster,2023-02-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
777174,Captains Pool Road - Kidderminster,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
777174,Captains Pool Road - Kidderminster,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
777174,Captains Pool Road - Kidderminster,2023-02-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-02-21T03:20:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
777174,Captains Pool Road - Kidderminster,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-02-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-02-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-02-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-02-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-02-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
777174,Captains Pool Road - Kidderminster,2023-02-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.64
777174,Captains Pool Road - Kidderminster,2023-02-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-02-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-02-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
777174,Captains Pool Road - Kidderminster,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
777174,Captains Pool Road - Kidderminster,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
777174,Captains Pool Road - Kidderminster,2023-02-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
777174,Captains Pool Road - Kidderminster,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
777174,Captains Pool Road - Kidderminster,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
777174,Captains Pool Road - Kidderminster,2023-02-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-02-21T03:10:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-02-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-02-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-02-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
777174,Captains Pool Road - Kidderminster,2023-02-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
777174,Captains Pool Road - Kidderminster,2023-02-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-02-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-02-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-02-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
777174,Captains Pool Road - Kidderminster,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
777174,Captains Pool Road - Kidderminster,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
777174,Captains Pool Road - Kidderminster,2023-02-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
777174,Captains Pool Road - Kidderminster,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
777174,Captains Pool Road - Kidderminster,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
777174,Captains Pool Road - Kidderminster,2023-02-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-02-21T03:00:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
777174,Captains Pool Road - Kidderminster,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-02-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-02-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-02-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-02-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
777174,Captains Pool Road - Kidderminster,2023-02-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
777174,Captains Pool Road - Kidderminster,2023-02-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-02-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-02-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
777174,Captains Pool Road - Kidderminster,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
777174,Captains Pool Road - Kidderminster,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
777174,Captains Pool Road - Kidderminster,2023-02-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
777174,Captains Pool Road - Kidderminster,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
777174,Captains Pool Road - Kidderminster,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
777174,Captains Pool Road - Kidderminster,2023-02-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-02-21T02:50:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-02-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-02-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-02-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-02-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
777174,Captains Pool Road - Kidderminster,2023-02-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
777174,Captains Pool Road - Kidderminster,2023-02-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.05
777174,Captains Pool Road - Kidderminster,2023-02-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-02-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-02-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-02-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
777174,Captains Pool Road - Kidderminster,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
777174,Captains Pool Road - Kidderminster,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
777174,Captains Pool Road - Kidderminster,2023-02-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
777174,Captains Pool Road - Kidderminster,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
777174,Captains Pool Road - Kidderminster,2023-02-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-02-21T02:40:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
777174,Captains Pool Road - Kidderminster,2023-02-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-02-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-02-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-02-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-02-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
777174,Captains Pool Road - Kidderminster,2023-02-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.87
777174,Captains Pool Road - Kidderminster,2023-02-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-02-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-02-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-02-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
777174,Captains Pool Road - Kidderminster,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
777174,Captains Pool Road - Kidderminster,2023-02-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
777174,Captains Pool Road - Kidderminster,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
777174,Captains Pool Road - Kidderminster,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
777174,Captains Pool Road - Kidderminster,2023-02-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
777174,Captains Pool Road - Kidderminster,2023-02-21T02:30:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
777174,Captains Pool Road - Kidderminster,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
777174,Captains Pool Road - Kidderminster,2023-02-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-02-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-02-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-02-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
777174,Captains Pool Road - Kidderminster,2023-02-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
777174,Captains Pool Road - Kidderminster,2023-02-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
777174,Captains Pool Road - Kidderminster,2023-02-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-02-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-02-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-02-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
777174,Captains Pool Road - Kidderminster,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
777174,Captains Pool Road - Kidderminster,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
777174,Captains Pool Road - Kidderminster,2023-02-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
777174,Captains Pool Road - Kidderminster,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
777174,Captains Pool Road - Kidderminster,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
777174,Captains Pool Road - Kidderminster,2023-02-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-02-21T02:20:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-02-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-02-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-02-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-02-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
777174,Captains Pool Road - Kidderminster,2023-02-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-02-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-02-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-02-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-02-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-02-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
777174,Captains Pool Road - Kidderminster,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
777174,Captains Pool Road - Kidderminster,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
777174,Captains Pool Road - Kidderminster,2023-02-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
777174,Captains Pool Road - Kidderminster,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
777174,Captains Pool Road - Kidderminster,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
777174,Captains Pool Road - Kidderminster,2023-02-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-02-21T02:10:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-02-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-02-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-02-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-02-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
777174,Captains Pool Road - Kidderminster,2023-02-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
777174,Captains Pool Road - Kidderminster,2023-02-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
777174,Captains Pool Road - Kidderminster,2023-02-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-02-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
777174,Captains Pool Road - Kidderminster,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
777174,Captains Pool Road - Kidderminster,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
777174,Captains Pool Road - Kidderminster,2023-02-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
777174,Captains Pool Road - Kidderminster,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
777174,Captains Pool Road - Kidderminster,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
777174,Captains Pool Road - Kidderminster,2023-02-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-02-21T02:00:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-02-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-02-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-02-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-02-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
777174,Captains Pool Road - Kidderminster,2023-02-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.36
777174,Captains Pool Road - Kidderminster,2023-02-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-02-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-02-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-02-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
777174,Captains Pool Road - Kidderminster,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
777174,Captains Pool Road - Kidderminster,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-02-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
777174,Captains Pool Road - Kidderminster,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
777174,Captains Pool Road - Kidderminster,2023-02-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-02-21T01:50:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-02-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-02-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-02-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-02-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
777174,Captains Pool Road - Kidderminster,2023-02-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.11
777174,Captains Pool Road - Kidderminster,2023-02-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
777174,Captains Pool Road - Kidderminster,2023-02-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-02-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-02-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
777174,Captains Pool Road - Kidderminster,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-02-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
