Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
777174,Captains Pool Road - Kidderminster,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
777174,Captains Pool Road - Kidderminster,2023-02-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-02-21T01:40:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-02-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-02-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-02-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
777174,Captains Pool Road - Kidderminster,2023-02-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-02-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.28
777174,Captains Pool Road - Kidderminster,2023-02-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-02-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-02-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-02-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
777174,Captains Pool Road - Kidderminster,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
777174,Captains Pool Road - Kidderminster,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
777174,Captains Pool Road - Kidderminster,2023-02-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
777174,Captains Pool Road - Kidderminster,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
777174,Captains Pool Road - Kidderminster,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
777174,Captains Pool Road - Kidderminster,2023-02-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-02-21T01:30:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-02-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-02-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-02-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-02-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
777174,Captains Pool Road - Kidderminster,2023-02-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
777174,Captains Pool Road - Kidderminster,2023-02-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-02-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-02-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-02-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
777174,Captains Pool Road - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
777174,Captains Pool Road - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
777174,Captains Pool Road - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
777174,Captains Pool Road - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
777174,Captains Pool Road - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
777174,Captains Pool Road - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-02-21T01:20:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
777174,Captains Pool Road - Kidderminster,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
777174,Captains Pool Road - Kidderminster,2023-02-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-02-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-02-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-02-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
777174,Captains Pool Road - Kidderminster,2023-02-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
777174,Captains Pool Road - Kidderminster,2023-02-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-02-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-02-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-02-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-02-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
777174,Captains Pool Road - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
777174,Captains Pool Road - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
777174,Captains Pool Road - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
777174,Captains Pool Road - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
777174,Captains Pool Road - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-02-21T01:10:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
777174,Captains Pool Road - Kidderminster,2023-02-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-02-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-02-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-02-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
777174,Captains Pool Road - Kidderminster,2023-02-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
777174,Captains Pool Road - Kidderminster,2023-02-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
777174,Captains Pool Road - Kidderminster,2023-02-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-02-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-02-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-02-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
777174,Captains Pool Road - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
777174,Captains Pool Road - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
777174,Captains Pool Road - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
777174,Captains Pool Road - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
777174,Captains Pool Road - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-02-21T01:00:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
777174,Captains Pool Road - Kidderminster,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
777174,Captains Pool Road - Kidderminster,2023-02-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-02-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-02-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-02-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
777174,Captains Pool Road - Kidderminster,2023-02-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-02-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
777174,Captains Pool Road - Kidderminster,2023-02-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-02-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-02-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-02-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
777174,Captains Pool Road - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
777174,Captains Pool Road - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
777174,Captains Pool Road - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
777174,Captains Pool Road - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
777174,Captains Pool Road - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-02-21T00:50:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
777174,Captains Pool Road - Kidderminster,2023-02-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-02-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-02-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-02-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
777174,Captains Pool Road - Kidderminster,2023-02-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-02-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-02-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-02-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-02-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
777174,Captains Pool Road - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
777174,Captains Pool Road - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
777174,Captains Pool Road - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
777174,Captains Pool Road - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
777174,Captains Pool Road - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-02-21T00:40:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
777174,Captains Pool Road - Kidderminster,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
777174,Captains Pool Road - Kidderminster,2023-02-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-02-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-02-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-02-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
777174,Captains Pool Road - Kidderminster,2023-02-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
777174,Captains Pool Road - Kidderminster,2023-02-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
777174,Captains Pool Road - Kidderminster,2023-02-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-02-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-02-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-02-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
777174,Captains Pool Road - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
777174,Captains Pool Road - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
777174,Captains Pool Road - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
777174,Captains Pool Road - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
777174,Captains Pool Road - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
777174,Captains Pool Road - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-02-21T00:30:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
777174,Captains Pool Road - Kidderminster,2023-02-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-02-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-02-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-02-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-02-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
777174,Captains Pool Road - Kidderminster,2023-02-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-02-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-02-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-02-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-02-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
777174,Captains Pool Road - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
777174,Captains Pool Road - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
777174,Captains Pool Road - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
777174,Captains Pool Road - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
777174,Captains Pool Road - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-02-21T00:20:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-02-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-02-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-02-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-02-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
777174,Captains Pool Road - Kidderminster,2023-02-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
777174,Captains Pool Road - Kidderminster,2023-02-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
777174,Captains Pool Road - Kidderminster,2023-02-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-02-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-02-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-02-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
777174,Captains Pool Road - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
777174,Captains Pool Road - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
777174,Captains Pool Road - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
777174,Captains Pool Road - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
777174,Captains Pool Road - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-02-21T00:10:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-02-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-02-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-02-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.42
777174,Captains Pool Road - Kidderminster,2023-02-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
777174,Captains Pool Road - Kidderminster,2023-02-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
777174,Captains Pool Road - Kidderminster,2023-02-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-02-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
777174,Captains Pool Road - Kidderminster,2023-02-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-02-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
777174,Captains Pool Road - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
777174,Captains Pool Road - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
777174,Captains Pool Road - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
777174,Captains Pool Road - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
777174,Captains Pool Road - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-21T00:00:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-02-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-02-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-02-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-02-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.18
777174,Captains Pool Road - Kidderminster,2023-02-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-02-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
777174,Captains Pool Road - Kidderminster,2023-02-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-02-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-02-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-02-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
777174,Captains Pool Road - Kidderminster,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
777174,Captains Pool Road - Kidderminster,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
777174,Captains Pool Road - Kidderminster,2023-02-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
777174,Captains Pool Road - Kidderminster,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
777174,Captains Pool Road - Kidderminster,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-02-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-02-22T23:50:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-02-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-02-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-02-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
777174,Captains Pool Road - Kidderminster,2023-02-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
777174,Captains Pool Road - Kidderminster,2023-02-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
777174,Captains Pool Road - Kidderminster,2023-02-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-02-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-02-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-02-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
777174,Captains Pool Road - Kidderminster,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
777174,Captains Pool Road - Kidderminster,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-02-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
777174,Captains Pool Road - Kidderminster,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
