Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
777174,Captains Pool Road - Kidderminster,2023-02-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-02-22T21:40:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
777174,Captains Pool Road - Kidderminster,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-02-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-02-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
777174,Captains Pool Road - Kidderminster,2023-02-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-02-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
777174,Captains Pool Road - Kidderminster,2023-02-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
777174,Captains Pool Road - Kidderminster,2023-02-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.62
777174,Captains Pool Road - Kidderminster,2023-02-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
777174,Captains Pool Road - Kidderminster,2023-02-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
777174,Captains Pool Road - Kidderminster,2023-02-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
777174,Captains Pool Road - Kidderminster,2023-02-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.07
777174,Captains Pool Road - Kidderminster,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
777174,Captains Pool Road - Kidderminster,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
777174,Captains Pool Road - Kidderminster,2023-02-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
777174,Captains Pool Road - Kidderminster,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
777174,Captains Pool Road - Kidderminster,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
777174,Captains Pool Road - Kidderminster,2023-02-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-02-22T21:30:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
777174,Captains Pool Road - Kidderminster,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
777174,Captains Pool Road - Kidderminster,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-02-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-02-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-02-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-02-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.44
777174,Captains Pool Road - Kidderminster,2023-02-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.18
777174,Captains Pool Road - Kidderminster,2023-02-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.9
777174,Captains Pool Road - Kidderminster,2023-02-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,127.6
777174,Captains Pool Road - Kidderminster,2023-02-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-02-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
777174,Captains Pool Road - Kidderminster,2023-02-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
777174,Captains Pool Road - Kidderminster,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
777174,Captains Pool Road - Kidderminster,2023-02-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
777174,Captains Pool Road - Kidderminster,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
777174,Captains Pool Road - Kidderminster,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
777174,Captains Pool Road - Kidderminster,2023-02-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-02-22T21:20:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-02-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-02-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-02-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-02-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.71
777174,Captains Pool Road - Kidderminster,2023-02-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.58
777174,Captains Pool Road - Kidderminster,2023-02-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.05
777174,Captains Pool Road - Kidderminster,2023-02-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,120.6
777174,Captains Pool Road - Kidderminster,2023-02-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-02-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
777174,Captains Pool Road - Kidderminster,2023-02-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
777174,Captains Pool Road - Kidderminster,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.74
777174,Captains Pool Road - Kidderminster,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
777174,Captains Pool Road - Kidderminster,2023-02-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
777174,Captains Pool Road - Kidderminster,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
777174,Captains Pool Road - Kidderminster,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
777174,Captains Pool Road - Kidderminster,2023-02-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-02-22T21:10:00.000+00:00,transformer,,Temperature,C,7.7
777174,Captains Pool Road - Kidderminster,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-02-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-02-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-02-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-02-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
777174,Captains Pool Road - Kidderminster,2023-02-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.27
777174,Captains Pool Road - Kidderminster,2023-02-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.5
777174,Captains Pool Road - Kidderminster,2023-02-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,143.7
777174,Captains Pool Road - Kidderminster,2023-02-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-02-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
777174,Captains Pool Road - Kidderminster,2023-02-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
777174,Captains Pool Road - Kidderminster,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
777174,Captains Pool Road - Kidderminster,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
777174,Captains Pool Road - Kidderminster,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
777174,Captains Pool Road - Kidderminster,2023-02-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
777174,Captains Pool Road - Kidderminster,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
777174,Captains Pool Road - Kidderminster,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-02-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-02-22T21:00:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
777174,Captains Pool Road - Kidderminster,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
777174,Captains Pool Road - Kidderminster,2023-02-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-02-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-02-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-02-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.87
777174,Captains Pool Road - Kidderminster,2023-02-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.44
777174,Captains Pool Road - Kidderminster,2023-02-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.53
777174,Captains Pool Road - Kidderminster,2023-02-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,168.8
777174,Captains Pool Road - Kidderminster,2023-02-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
777174,Captains Pool Road - Kidderminster,2023-02-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
777174,Captains Pool Road - Kidderminster,2023-02-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
777174,Captains Pool Road - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
777174,Captains Pool Road - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
777174,Captains Pool Road - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
777174,Captains Pool Road - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
777174,Captains Pool Road - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
777174,Captains Pool Road - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-02-22T20:50:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
777174,Captains Pool Road - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
777174,Captains Pool Road - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.69
777174,Captains Pool Road - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.88
777174,Captains Pool Road - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.41
777174,Captains Pool Road - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,155.0
777174,Captains Pool Road - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
777174,Captains Pool Road - Kidderminster,2023-02-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
777174,Captains Pool Road - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
777174,Captains Pool Road - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
777174,Captains Pool Road - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.26
777174,Captains Pool Road - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
777174,Captains Pool Road - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
777174,Captains Pool Road - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-02-22T20:40:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
777174,Captains Pool Road - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.21
777174,Captains Pool Road - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.49
777174,Captains Pool Road - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.28
777174,Captains Pool Road - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
777174,Captains Pool Road - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
777174,Captains Pool Road - Kidderminster,2023-02-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
777174,Captains Pool Road - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
777174,Captains Pool Road - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
777174,Captains Pool Road - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
777174,Captains Pool Road - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
777174,Captains Pool Road - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
777174,Captains Pool Road - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-02-22T20:30:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.13
777174,Captains Pool Road - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.79
777174,Captains Pool Road - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.37
777174,Captains Pool Road - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,133.4
777174,Captains Pool Road - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
777174,Captains Pool Road - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
777174,Captains Pool Road - Kidderminster,2023-02-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
777174,Captains Pool Road - Kidderminster,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
777174,Captains Pool Road - Kidderminster,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-02-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
777174,Captains Pool Road - Kidderminster,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.87
777174,Captains Pool Road - Kidderminster,2023-02-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-22T20:20:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
777174,Captains Pool Road - Kidderminster,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-02-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-02-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-02-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-02-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.29
777174,Captains Pool Road - Kidderminster,2023-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.01
777174,Captains Pool Road - Kidderminster,2023-02-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.71
777174,Captains Pool Road - Kidderminster,2023-02-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,134.6
777174,Captains Pool Road - Kidderminster,2023-02-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-02-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
777174,Captains Pool Road - Kidderminster,2023-02-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
777174,Captains Pool Road - Kidderminster,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
777174,Captains Pool Road - Kidderminster,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
777174,Captains Pool Road - Kidderminster,2023-02-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
777174,Captains Pool Road - Kidderminster,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
777174,Captains Pool Road - Kidderminster,2023-02-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-02-22T20:10:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
777174,Captains Pool Road - Kidderminster,2023-02-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-02-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-02-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-02-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.81
777174,Captains Pool Road - Kidderminster,2023-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.66
777174,Captains Pool Road - Kidderminster,2023-02-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.25
777174,Captains Pool Road - Kidderminster,2023-02-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,156.2
777174,Captains Pool Road - Kidderminster,2023-02-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-02-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
777174,Captains Pool Road - Kidderminster,2023-02-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
777174,Captains Pool Road - Kidderminster,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
777174,Captains Pool Road - Kidderminster,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
777174,Captains Pool Road - Kidderminster,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
777174,Captains Pool Road - Kidderminster,2023-02-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
777174,Captains Pool Road - Kidderminster,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
777174,Captains Pool Road - Kidderminster,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
777174,Captains Pool Road - Kidderminster,2023-02-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-02-22T20:00:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
777174,Captains Pool Road - Kidderminster,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
777174,Captains Pool Road - Kidderminster,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
777174,Captains Pool Road - Kidderminster,2023-02-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-02-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-02-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-02-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.61
777174,Captains Pool Road - Kidderminster,2023-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.94
777174,Captains Pool Road - Kidderminster,2023-02-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.06
777174,Captains Pool Road - Kidderminster,2023-02-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,138.0
777174,Captains Pool Road - Kidderminster,2023-02-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
777174,Captains Pool Road - Kidderminster,2023-02-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
777174,Captains Pool Road - Kidderminster,2023-02-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
777174,Captains Pool Road - Kidderminster,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
777174,Captains Pool Road - Kidderminster,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
777174,Captains Pool Road - Kidderminster,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-02-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
777174,Captains Pool Road - Kidderminster,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.68
777174,Captains Pool Road - Kidderminster,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
777174,Captains Pool Road - Kidderminster,2023-02-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-02-22T19:50:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
777174,Captains Pool Road - Kidderminster,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
777174,Captains Pool Road - Kidderminster,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
777174,Captains Pool Road - Kidderminster,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.49
777174,Captains Pool Road - Kidderminster,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.37
777174,Captains Pool Road - Kidderminster,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.9
777174,Captains Pool Road - Kidderminster,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,168.1
777174,Captains Pool Road - Kidderminster,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
777174,Captains Pool Road - Kidderminster,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
777174,Captains Pool Road - Kidderminster,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
777174,Captains Pool Road - Kidderminster,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.01
777174,Captains Pool Road - Kidderminster,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-02-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
777174,Captains Pool Road - Kidderminster,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.65
