Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
777174,Captains Pool Road - Kidderminster,2023-02-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.4
777174,Captains Pool Road - Kidderminster,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-02-22T19:40:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
777174,Captains Pool Road - Kidderminster,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
777174,Captains Pool Road - Kidderminster,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
777174,Captains Pool Road - Kidderminster,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.01
777174,Captains Pool Road - Kidderminster,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.66
777174,Captains Pool Road - Kidderminster,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.54
777174,Captains Pool Road - Kidderminster,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,213.9
777174,Captains Pool Road - Kidderminster,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
777174,Captains Pool Road - Kidderminster,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
777174,Captains Pool Road - Kidderminster,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
777174,Captains Pool Road - Kidderminster,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.61
777174,Captains Pool Road - Kidderminster,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
777174,Captains Pool Road - Kidderminster,2023-02-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
777174,Captains Pool Road - Kidderminster,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
777174,Captains Pool Road - Kidderminster,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
777174,Captains Pool Road - Kidderminster,2023-02-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-02-22T19:30:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
777174,Captains Pool Road - Kidderminster,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
777174,Captains Pool Road - Kidderminster,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
777174,Captains Pool Road - Kidderminster,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.95
777174,Captains Pool Road - Kidderminster,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.46
777174,Captains Pool Road - Kidderminster,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
777174,Captains Pool Road - Kidderminster,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,182.5
777174,Captains Pool Road - Kidderminster,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
777174,Captains Pool Road - Kidderminster,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
777174,Captains Pool Road - Kidderminster,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
777174,Captains Pool Road - Kidderminster,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
777174,Captains Pool Road - Kidderminster,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
777174,Captains Pool Road - Kidderminster,2023-02-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
777174,Captains Pool Road - Kidderminster,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.07
777174,Captains Pool Road - Kidderminster,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
777174,Captains Pool Road - Kidderminster,2023-02-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-02-22T19:20:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
777174,Captains Pool Road - Kidderminster,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
777174,Captains Pool Road - Kidderminster,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
777174,Captains Pool Road - Kidderminster,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.3
777174,Captains Pool Road - Kidderminster,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.74
777174,Captains Pool Road - Kidderminster,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.11
777174,Captains Pool Road - Kidderminster,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,140.7
777174,Captains Pool Road - Kidderminster,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
777174,Captains Pool Road - Kidderminster,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
777174,Captains Pool Road - Kidderminster,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
777174,Captains Pool Road - Kidderminster,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
777174,Captains Pool Road - Kidderminster,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
777174,Captains Pool Road - Kidderminster,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
777174,Captains Pool Road - Kidderminster,2023-02-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.27
777174,Captains Pool Road - Kidderminster,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.11
777174,Captains Pool Road - Kidderminster,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.34
777174,Captains Pool Road - Kidderminster,2023-02-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.3
777174,Captains Pool Road - Kidderminster,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-02-22T19:10:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
777174,Captains Pool Road - Kidderminster,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
777174,Captains Pool Road - Kidderminster,2023-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-02-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.29
777174,Captains Pool Road - Kidderminster,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.61
777174,Captains Pool Road - Kidderminster,2023-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.05
777174,Captains Pool Road - Kidderminster,2023-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,151.4
777174,Captains Pool Road - Kidderminster,2023-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
777174,Captains Pool Road - Kidderminster,2023-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
777174,Captains Pool Road - Kidderminster,2023-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
777174,Captains Pool Road - Kidderminster,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
777174,Captains Pool Road - Kidderminster,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
777174,Captains Pool Road - Kidderminster,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
777174,Captains Pool Road - Kidderminster,2023-02-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.74
777174,Captains Pool Road - Kidderminster,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.92
777174,Captains Pool Road - Kidderminster,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
777174,Captains Pool Road - Kidderminster,2023-02-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
777174,Captains Pool Road - Kidderminster,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-02-22T19:00:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
777174,Captains Pool Road - Kidderminster,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.99
777174,Captains Pool Road - Kidderminster,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.18
777174,Captains Pool Road - Kidderminster,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.93
777174,Captains Pool Road - Kidderminster,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,175.8
777174,Captains Pool Road - Kidderminster,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
777174,Captains Pool Road - Kidderminster,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
777174,Captains Pool Road - Kidderminster,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
777174,Captains Pool Road - Kidderminster,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
777174,Captains Pool Road - Kidderminster,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
777174,Captains Pool Road - Kidderminster,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
777174,Captains Pool Road - Kidderminster,2023-02-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.14
777174,Captains Pool Road - Kidderminster,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.12
777174,Captains Pool Road - Kidderminster,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-02-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-02-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-02-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.4
777174,Captains Pool Road - Kidderminster,2023-02-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-02-22T18:50:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-02-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
777174,Captains Pool Road - Kidderminster,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-02-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-02-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.67
777174,Captains Pool Road - Kidderminster,2023-02-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.9
777174,Captains Pool Road - Kidderminster,2023-02-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.27
777174,Captains Pool Road - Kidderminster,2023-02-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,193.4
777174,Captains Pool Road - Kidderminster,2023-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
777174,Captains Pool Road - Kidderminster,2023-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
777174,Captains Pool Road - Kidderminster,2023-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
777174,Captains Pool Road - Kidderminster,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.43
777174,Captains Pool Road - Kidderminster,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
777174,Captains Pool Road - Kidderminster,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
777174,Captains Pool Road - Kidderminster,2023-02-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-02-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-02-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-02-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.78
777174,Captains Pool Road - Kidderminster,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.75
777174,Captains Pool Road - Kidderminster,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
777174,Captains Pool Road - Kidderminster,2023-02-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-02-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-02-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.5
777174,Captains Pool Road - Kidderminster,2023-02-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-02-22T18:40:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777174,Captains Pool Road - Kidderminster,2023-02-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-02-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-02-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-02-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-02-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.21
777174,Captains Pool Road - Kidderminster,2023-02-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.24
777174,Captains Pool Road - Kidderminster,2023-02-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.52
777174,Captains Pool Road - Kidderminster,2023-02-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,171.9
777174,Captains Pool Road - Kidderminster,2023-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
777174,Captains Pool Road - Kidderminster,2023-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
777174,Captains Pool Road - Kidderminster,2023-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
777174,Captains Pool Road - Kidderminster,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.69
777174,Captains Pool Road - Kidderminster,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
777174,Captains Pool Road - Kidderminster,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
777174,Captains Pool Road - Kidderminster,2023-02-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-02-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-02-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-02-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.98
777174,Captains Pool Road - Kidderminster,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.98
777174,Captains Pool Road - Kidderminster,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
777174,Captains Pool Road - Kidderminster,2023-02-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-02-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-02-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.3
777174,Captains Pool Road - Kidderminster,2023-02-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-02-22T18:30:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777174,Captains Pool Road - Kidderminster,2023-02-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-02-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
777174,Captains Pool Road - Kidderminster,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-02-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-02-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-02-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-02-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-02-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.67
777174,Captains Pool Road - Kidderminster,2023-02-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.31
777174,Captains Pool Road - Kidderminster,2023-02-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.52
777174,Captains Pool Road - Kidderminster,2023-02-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,185.5
777174,Captains Pool Road - Kidderminster,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
777174,Captains Pool Road - Kidderminster,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
777174,Captains Pool Road - Kidderminster,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
777174,Captains Pool Road - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
777174,Captains Pool Road - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
777174,Captains Pool Road - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
777174,Captains Pool Road - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.15
777174,Captains Pool Road - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.14
777174,Captains Pool Road - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
777174,Captains Pool Road - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.2
777174,Captains Pool Road - Kidderminster,2023-02-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-02-22T18:20:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-02-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
777174,Captains Pool Road - Kidderminster,2023-02-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-02-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-02-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.51
777174,Captains Pool Road - Kidderminster,2023-02-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.97
777174,Captains Pool Road - Kidderminster,2023-02-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.77
777174,Captains Pool Road - Kidderminster,2023-02-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,172.7
777174,Captains Pool Road - Kidderminster,2023-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
777174,Captains Pool Road - Kidderminster,2023-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
777174,Captains Pool Road - Kidderminster,2023-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
777174,Captains Pool Road - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
777174,Captains Pool Road - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
777174,Captains Pool Road - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.46
777174,Captains Pool Road - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.91
777174,Captains Pool Road - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.38
777174,Captains Pool Road - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
777174,Captains Pool Road - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.7
777174,Captains Pool Road - Kidderminster,2023-02-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-02-22T18:10:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777174,Captains Pool Road - Kidderminster,2023-02-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
777174,Captains Pool Road - Kidderminster,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
777174,Captains Pool Road - Kidderminster,2023-02-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-02-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-02-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.34
777174,Captains Pool Road - Kidderminster,2023-02-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.77
777174,Captains Pool Road - Kidderminster,2023-02-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.62
777174,Captains Pool Road - Kidderminster,2023-02-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,189.5
777174,Captains Pool Road - Kidderminster,2023-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
777174,Captains Pool Road - Kidderminster,2023-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
777174,Captains Pool Road - Kidderminster,2023-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
777174,Captains Pool Road - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.65
777174,Captains Pool Road - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.85
777174,Captains Pool Road - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
777174,Captains Pool Road - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.46
777174,Captains Pool Road - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.78
777174,Captains Pool Road - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
777174,Captains Pool Road - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.4
777174,Captains Pool Road - Kidderminster,2023-02-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-02-22T18:00:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777174,Captains Pool Road - Kidderminster,2023-02-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
777174,Captains Pool Road - Kidderminster,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
777174,Captains Pool Road - Kidderminster,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
777174,Captains Pool Road - Kidderminster,2023-02-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-02-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-02-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-02-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.1
777174,Captains Pool Road - Kidderminster,2023-02-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.64
777174,Captains Pool Road - Kidderminster,2023-02-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.62
777174,Captains Pool Road - Kidderminster,2023-02-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,184.9
777174,Captains Pool Road - Kidderminster,2023-02-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
777174,Captains Pool Road - Kidderminster,2023-02-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
777174,Captains Pool Road - Kidderminster,2023-02-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
777174,Captains Pool Road - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
777174,Captains Pool Road - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.04
777174,Captains Pool Road - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.11
777174,Captains Pool Road - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
777174,Captains Pool Road - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.72
777174,Captains Pool Road - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.23
777174,Captains Pool Road - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
777174,Captains Pool Road - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-02-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-02-22T17:50:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
777174,Captains Pool Road - Kidderminster,2023-02-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
777174,Captains Pool Road - Kidderminster,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-02-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
777174,Captains Pool Road - Kidderminster,2023-02-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-02-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-02-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-02-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.13
777174,Captains Pool Road - Kidderminster,2023-02-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.27
777174,Captains Pool Road - Kidderminster,2023-02-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.23
777174,Captains Pool Road - Kidderminster,2023-02-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,164.2
777174,Captains Pool Road - Kidderminster,2023-02-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
777174,Captains Pool Road - Kidderminster,2023-02-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
777174,Captains Pool Road - Kidderminster,2023-02-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
777174,Captains Pool Road - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.48
777174,Captains Pool Road - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.65
777174,Captains Pool Road - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.39
777174,Captains Pool Road - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
777174,Captains Pool Road - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.27
777174,Captains Pool Road - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.08
