Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
777174,Captains Pool Road - Kidderminster,2023-02-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-02-22T17:40:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-02-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
777174,Captains Pool Road - Kidderminster,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-02-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
777174,Captains Pool Road - Kidderminster,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-02-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
777174,Captains Pool Road - Kidderminster,2023-02-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-02-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-02-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-02-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.75
777174,Captains Pool Road - Kidderminster,2023-02-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.72
777174,Captains Pool Road - Kidderminster,2023-02-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.73
777174,Captains Pool Road - Kidderminster,2023-02-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,168.1
777174,Captains Pool Road - Kidderminster,2023-02-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
777174,Captains Pool Road - Kidderminster,2023-02-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
777174,Captains Pool Road - Kidderminster,2023-02-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
777174,Captains Pool Road - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
777174,Captains Pool Road - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.04
777174,Captains Pool Road - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.69
777174,Captains Pool Road - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
777174,Captains Pool Road - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
777174,Captains Pool Road - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.82
777174,Captains Pool Road - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
777174,Captains Pool Road - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-02-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-02-22T17:30:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-02-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-02-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
777174,Captains Pool Road - Kidderminster,2023-02-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-02-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.82
777174,Captains Pool Road - Kidderminster,2023-02-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.86
777174,Captains Pool Road - Kidderminster,2023-02-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.53
777174,Captains Pool Road - Kidderminster,2023-02-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,174.7
777174,Captains Pool Road - Kidderminster,2023-02-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
777174,Captains Pool Road - Kidderminster,2023-02-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
777174,Captains Pool Road - Kidderminster,2023-02-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
777174,Captains Pool Road - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
777174,Captains Pool Road - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.45
777174,Captains Pool Road - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
777174,Captains Pool Road - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.2
777174,Captains Pool Road - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
777174,Captains Pool Road - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
777174,Captains Pool Road - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.23
777174,Captains Pool Road - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
777174,Captains Pool Road - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.5
777174,Captains Pool Road - Kidderminster,2023-02-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-02-22T17:20:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
777174,Captains Pool Road - Kidderminster,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-02-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-02-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
777174,Captains Pool Road - Kidderminster,2023-02-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-02-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-02-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-02-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.62
777174,Captains Pool Road - Kidderminster,2023-02-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.67
777174,Captains Pool Road - Kidderminster,2023-02-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.47
777174,Captains Pool Road - Kidderminster,2023-02-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,219.2
777174,Captains Pool Road - Kidderminster,2023-02-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
777174,Captains Pool Road - Kidderminster,2023-02-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
777174,Captains Pool Road - Kidderminster,2023-02-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
777174,Captains Pool Road - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
777174,Captains Pool Road - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
777174,Captains Pool Road - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
777174,Captains Pool Road - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
777174,Captains Pool Road - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.95
777174,Captains Pool Road - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.35
777174,Captains Pool Road - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-02-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-02-22T17:10:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-02-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
777174,Captains Pool Road - Kidderminster,2023-02-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-02-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-02-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-02-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.64
777174,Captains Pool Road - Kidderminster,2023-02-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.72
777174,Captains Pool Road - Kidderminster,2023-02-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.52
777174,Captains Pool Road - Kidderminster,2023-02-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,134.8
777174,Captains Pool Road - Kidderminster,2023-02-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
777174,Captains Pool Road - Kidderminster,2023-02-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
777174,Captains Pool Road - Kidderminster,2023-02-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
777174,Captains Pool Road - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
777174,Captains Pool Road - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
777174,Captains Pool Road - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
777174,Captains Pool Road - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.49
777174,Captains Pool Road - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
777174,Captains Pool Road - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.0
777174,Captains Pool Road - Kidderminster,2023-02-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-02-22T17:00:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-02-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-02-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-02-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-02-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-02-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.81
777174,Captains Pool Road - Kidderminster,2023-02-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.66
777174,Captains Pool Road - Kidderminster,2023-02-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.9
777174,Captains Pool Road - Kidderminster,2023-02-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,139.4
777174,Captains Pool Road - Kidderminster,2023-02-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
777174,Captains Pool Road - Kidderminster,2023-02-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
777174,Captains Pool Road - Kidderminster,2023-02-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
777174,Captains Pool Road - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
777174,Captains Pool Road - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
777174,Captains Pool Road - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
777174,Captains Pool Road - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.85
777174,Captains Pool Road - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-02-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-02-22T16:50:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-02-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
777174,Captains Pool Road - Kidderminster,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-02-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-02-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-02-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-02-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-02-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.04
777174,Captains Pool Road - Kidderminster,2023-02-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.26
777174,Captains Pool Road - Kidderminster,2023-02-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.64
777174,Captains Pool Road - Kidderminster,2023-02-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,154.7
777174,Captains Pool Road - Kidderminster,2023-02-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
777174,Captains Pool Road - Kidderminster,2023-02-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
777174,Captains Pool Road - Kidderminster,2023-02-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
777174,Captains Pool Road - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.58
777174,Captains Pool Road - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
777174,Captains Pool Road - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
777174,Captains Pool Road - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
777174,Captains Pool Road - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-02-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-02-22T16:40:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-02-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-02-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-02-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-02-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-02-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.75
777174,Captains Pool Road - Kidderminster,2023-02-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.38
777174,Captains Pool Road - Kidderminster,2023-02-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.14
777174,Captains Pool Road - Kidderminster,2023-02-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
777174,Captains Pool Road - Kidderminster,2023-02-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
777174,Captains Pool Road - Kidderminster,2023-02-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
777174,Captains Pool Road - Kidderminster,2023-02-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
777174,Captains Pool Road - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
777174,Captains Pool Road - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
777174,Captains Pool Road - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.43
777174,Captains Pool Road - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
777174,Captains Pool Road - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
777174,Captains Pool Road - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-02-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-02-22T16:30:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
777174,Captains Pool Road - Kidderminster,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-02-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
777174,Captains Pool Road - Kidderminster,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-02-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-02-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-02-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.97
777174,Captains Pool Road - Kidderminster,2023-02-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
777174,Captains Pool Road - Kidderminster,2023-02-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.9
777174,Captains Pool Road - Kidderminster,2023-02-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-02-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-02-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
777174,Captains Pool Road - Kidderminster,2023-02-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
777174,Captains Pool Road - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
777174,Captains Pool Road - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
777174,Captains Pool Road - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.57
777174,Captains Pool Road - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
777174,Captains Pool Road - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
777174,Captains Pool Road - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
777174,Captains Pool Road - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-02-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-02-22T16:20:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
777174,Captains Pool Road - Kidderminster,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
777174,Captains Pool Road - Kidderminster,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-02-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-02-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-02-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.54
777174,Captains Pool Road - Kidderminster,2023-02-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.35
777174,Captains Pool Road - Kidderminster,2023-02-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
777174,Captains Pool Road - Kidderminster,2023-02-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-02-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
777174,Captains Pool Road - Kidderminster,2023-02-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
777174,Captains Pool Road - Kidderminster,2023-02-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
777174,Captains Pool Road - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
777174,Captains Pool Road - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
777174,Captains Pool Road - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
777174,Captains Pool Road - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
777174,Captains Pool Road - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-02-22T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-02-22T16:10:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-02-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-02-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-02-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-02-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
777174,Captains Pool Road - Kidderminster,2023-02-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-02-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-02-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-02-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-02-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.82
777174,Captains Pool Road - Kidderminster,2023-02-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
777174,Captains Pool Road - Kidderminster,2023-02-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.02
777174,Captains Pool Road - Kidderminster,2023-02-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
777174,Captains Pool Road - Kidderminster,2023-02-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
777174,Captains Pool Road - Kidderminster,2023-02-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
777174,Captains Pool Road - Kidderminster,2023-02-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
777174,Captains Pool Road - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.33
777174,Captains Pool Road - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
777174,Captains Pool Road - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
777174,Captains Pool Road - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
777174,Captains Pool Road - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-02-22T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-02-22T16:00:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-02-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
777174,Captains Pool Road - Kidderminster,2023-02-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
777174,Captains Pool Road - Kidderminster,2023-02-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-02-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-02-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-02-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-02-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.03
777174,Captains Pool Road - Kidderminster,2023-02-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
777174,Captains Pool Road - Kidderminster,2023-02-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.59
777174,Captains Pool Road - Kidderminster,2023-02-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,134.6
777174,Captains Pool Road - Kidderminster,2023-02-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
777174,Captains Pool Road - Kidderminster,2023-02-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-02-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
777174,Captains Pool Road - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
777174,Captains Pool Road - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
777174,Captains Pool Road - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
777174,Captains Pool Road - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
777174,Captains Pool Road - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-02-22T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-02-22T15:50:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-02-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
777174,Captains Pool Road - Kidderminster,2023-02-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
777174,Captains Pool Road - Kidderminster,2023-02-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-02-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-02-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-02-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-02-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
777174,Captains Pool Road - Kidderminster,2023-02-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
777174,Captains Pool Road - Kidderminster,2023-02-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.54
777174,Captains Pool Road - Kidderminster,2023-02-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-02-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-02-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-02-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
777174,Captains Pool Road - Kidderminster,2023-02-22T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-22T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-22T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-22T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.46
777174,Captains Pool Road - Kidderminster,2023-02-22T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-02-22T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-02-22T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-22T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-02-22T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-02-22T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-02-22T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-02-22T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-22T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-22T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-02-22T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
