Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
777174,Captains Pool Road - Kidderminster,2023-02-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-02-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-02-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-02-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-02-22T09:40:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
777174,Captains Pool Road - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
777174,Captains Pool Road - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.41
777174,Captains Pool Road - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.14
777174,Captains Pool Road - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.17
777174,Captains Pool Road - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,152.3
777174,Captains Pool Road - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
777174,Captains Pool Road - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
777174,Captains Pool Road - Kidderminster,2023-02-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
777174,Captains Pool Road - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
777174,Captains Pool Road - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
777174,Captains Pool Road - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
777174,Captains Pool Road - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.41
777174,Captains Pool Road - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.93
777174,Captains Pool Road - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
777174,Captains Pool Road - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
777174,Captains Pool Road - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-02-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-02-22T09:30:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777174,Captains Pool Road - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.01
777174,Captains Pool Road - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.97
777174,Captains Pool Road - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
777174,Captains Pool Road - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,194.7
777174,Captains Pool Road - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
777174,Captains Pool Road - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
777174,Captains Pool Road - Kidderminster,2023-02-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777174,Captains Pool Road - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
777174,Captains Pool Road - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
777174,Captains Pool Road - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
777174,Captains Pool Road - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
777174,Captains Pool Road - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
777174,Captains Pool Road - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-02-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-02-22T09:20:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
777174,Captains Pool Road - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
777174,Captains Pool Road - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.59
777174,Captains Pool Road - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
777174,Captains Pool Road - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
777174,Captains Pool Road - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
777174,Captains Pool Road - Kidderminster,2023-02-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
777174,Captains Pool Road - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
777174,Captains Pool Road - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-02-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-02-22T09:10:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777174,Captains Pool Road - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
777174,Captains Pool Road - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.34
777174,Captains Pool Road - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.32
777174,Captains Pool Road - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
777174,Captains Pool Road - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
777174,Captains Pool Road - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
777174,Captains Pool Road - Kidderminster,2023-02-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
777174,Captains Pool Road - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
777174,Captains Pool Road - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
777174,Captains Pool Road - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
777174,Captains Pool Road - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.31
777174,Captains Pool Road - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
777174,Captains Pool Road - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
777174,Captains Pool Road - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-02-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-02-22T09:00:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777174,Captains Pool Road - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
777174,Captains Pool Road - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
777174,Captains Pool Road - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.4
777174,Captains Pool Road - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.6
777174,Captains Pool Road - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.54
777174,Captains Pool Road - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,129.9
777174,Captains Pool Road - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
777174,Captains Pool Road - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
777174,Captains Pool Road - Kidderminster,2023-02-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
777174,Captains Pool Road - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
777174,Captains Pool Road - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
777174,Captains Pool Road - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
777174,Captains Pool Road - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
777174,Captains Pool Road - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-02-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-02-22T08:50:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777174,Captains Pool Road - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
777174,Captains Pool Road - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
777174,Captains Pool Road - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
777174,Captains Pool Road - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.8
777174,Captains Pool Road - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
777174,Captains Pool Road - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,180.7
777174,Captains Pool Road - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
777174,Captains Pool Road - Kidderminster,2023-02-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
777174,Captains Pool Road - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.71
777174,Captains Pool Road - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
777174,Captains Pool Road - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-02-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-02-22T08:40:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777174,Captains Pool Road - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
777174,Captains Pool Road - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
777174,Captains Pool Road - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
777174,Captains Pool Road - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.46
777174,Captains Pool Road - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.1
777174,Captains Pool Road - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.5
777174,Captains Pool Road - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,132.2
777174,Captains Pool Road - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
777174,Captains Pool Road - Kidderminster,2023-02-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
777174,Captains Pool Road - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
777174,Captains Pool Road - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
777174,Captains Pool Road - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.49
777174,Captains Pool Road - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
777174,Captains Pool Road - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-02-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-02-22T08:30:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
777174,Captains Pool Road - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.2
777174,Captains Pool Road - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.94
777174,Captains Pool Road - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
777174,Captains Pool Road - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,160.5
777174,Captains Pool Road - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
777174,Captains Pool Road - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
777174,Captains Pool Road - Kidderminster,2023-02-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.41
777174,Captains Pool Road - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
777174,Captains Pool Road - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
777174,Captains Pool Road - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
777174,Captains Pool Road - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.7
777174,Captains Pool Road - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
777174,Captains Pool Road - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-02-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-02-22T08:20:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
777174,Captains Pool Road - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.37
777174,Captains Pool Road - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.71
777174,Captains Pool Road - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
777174,Captains Pool Road - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,199.2
777174,Captains Pool Road - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
777174,Captains Pool Road - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
777174,Captains Pool Road - Kidderminster,2023-02-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
777174,Captains Pool Road - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
777174,Captains Pool Road - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
777174,Captains Pool Road - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
777174,Captains Pool Road - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
777174,Captains Pool Road - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-02-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-02-22T08:10:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-02-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-02-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
777174,Captains Pool Road - Kidderminster,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-02-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
777174,Captains Pool Road - Kidderminster,2023-02-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-02-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-02-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-02-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.19
777174,Captains Pool Road - Kidderminster,2023-02-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.95
777174,Captains Pool Road - Kidderminster,2023-02-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
777174,Captains Pool Road - Kidderminster,2023-02-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,199.9
777174,Captains Pool Road - Kidderminster,2023-02-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
777174,Captains Pool Road - Kidderminster,2023-02-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
777174,Captains Pool Road - Kidderminster,2023-02-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
777174,Captains Pool Road - Kidderminster,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
777174,Captains Pool Road - Kidderminster,2023-02-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-02-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-02-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-02-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
777174,Captains Pool Road - Kidderminster,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
777174,Captains Pool Road - Kidderminster,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
777174,Captains Pool Road - Kidderminster,2023-02-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-02-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-02-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-02-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-02-22T08:00:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-02-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
777174,Captains Pool Road - Kidderminster,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-02-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
777174,Captains Pool Road - Kidderminster,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-02-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
777174,Captains Pool Road - Kidderminster,2023-02-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-02-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-02-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-02-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.41
777174,Captains Pool Road - Kidderminster,2023-02-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.26
777174,Captains Pool Road - Kidderminster,2023-02-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
777174,Captains Pool Road - Kidderminster,2023-02-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,131.2
777174,Captains Pool Road - Kidderminster,2023-02-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-02-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
777174,Captains Pool Road - Kidderminster,2023-02-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
777174,Captains Pool Road - Kidderminster,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
777174,Captains Pool Road - Kidderminster,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
777174,Captains Pool Road - Kidderminster,2023-02-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-02-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-02-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-02-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
777174,Captains Pool Road - Kidderminster,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
777174,Captains Pool Road - Kidderminster,2023-02-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-02-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-02-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-02-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-02-22T07:50:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777174,Captains Pool Road - Kidderminster,2023-02-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
777174,Captains Pool Road - Kidderminster,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-02-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
777174,Captains Pool Road - Kidderminster,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-02-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
777174,Captains Pool Road - Kidderminster,2023-02-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-02-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-02-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-02-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.07
777174,Captains Pool Road - Kidderminster,2023-02-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
777174,Captains Pool Road - Kidderminster,2023-02-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
777174,Captains Pool Road - Kidderminster,2023-02-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-02-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
777174,Captains Pool Road - Kidderminster,2023-02-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
777174,Captains Pool Road - Kidderminster,2023-02-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
777174,Captains Pool Road - Kidderminster,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
777174,Captains Pool Road - Kidderminster,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
777174,Captains Pool Road - Kidderminster,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-02-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-02-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-02-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-02-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-02-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
777174,Captains Pool Road - Kidderminster,2023-02-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
