Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-02-22T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-02-22T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-02-22T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-02-22T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-02-22T05:40:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-02-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-02-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-02-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-02-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-02-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
777174,Captains Pool Road - Kidderminster,2023-02-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-02-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-02-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-02-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
777174,Captains Pool Road - Kidderminster,2023-02-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.5
777174,Captains Pool Road - Kidderminster,2023-02-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
777174,Captains Pool Road - Kidderminster,2023-02-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-02-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-02-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-02-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
777174,Captains Pool Road - Kidderminster,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
777174,Captains Pool Road - Kidderminster,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
777174,Captains Pool Road - Kidderminster,2023-02-22T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-02-22T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-02-22T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-02-22T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
777174,Captains Pool Road - Kidderminster,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
777174,Captains Pool Road - Kidderminster,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
777174,Captains Pool Road - Kidderminster,2023-02-22T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-02-22T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-02-22T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-02-22T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-02-22T05:30:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-02-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-02-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-02-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-02-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-02-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-02-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
777174,Captains Pool Road - Kidderminster,2023-02-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-02-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
777174,Captains Pool Road - Kidderminster,2023-02-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-02-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-02-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-02-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
777174,Captains Pool Road - Kidderminster,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
777174,Captains Pool Road - Kidderminster,2023-02-22T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-02-22T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-02-22T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-02-22T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
777174,Captains Pool Road - Kidderminster,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
777174,Captains Pool Road - Kidderminster,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
777174,Captains Pool Road - Kidderminster,2023-02-22T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-02-22T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-02-22T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-02-22T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-02-22T05:20:00.000+00:00,transformer,,Temperature,C,7.7
777174,Captains Pool Road - Kidderminster,2023-02-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-02-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
777174,Captains Pool Road - Kidderminster,2023-02-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-02-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-02-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-02-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-02-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-02-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
777174,Captains Pool Road - Kidderminster,2023-02-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
777174,Captains Pool Road - Kidderminster,2023-02-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.73
777174,Captains Pool Road - Kidderminster,2023-02-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-02-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-02-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-02-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
777174,Captains Pool Road - Kidderminster,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
777174,Captains Pool Road - Kidderminster,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
777174,Captains Pool Road - Kidderminster,2023-02-22T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-02-22T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-02-22T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-02-22T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
777174,Captains Pool Road - Kidderminster,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
777174,Captains Pool Road - Kidderminster,2023-02-22T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-02-22T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-02-22T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-02-22T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-02-22T05:10:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-02-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-02-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
777174,Captains Pool Road - Kidderminster,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-02-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-02-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-02-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-02-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.04
777174,Captains Pool Road - Kidderminster,2023-02-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
777174,Captains Pool Road - Kidderminster,2023-02-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.49
777174,Captains Pool Road - Kidderminster,2023-02-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-02-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-02-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-02-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
777174,Captains Pool Road - Kidderminster,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
777174,Captains Pool Road - Kidderminster,2023-02-22T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-02-22T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-02-22T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-02-22T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
777174,Captains Pool Road - Kidderminster,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
777174,Captains Pool Road - Kidderminster,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
777174,Captains Pool Road - Kidderminster,2023-02-22T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-02-22T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-02-22T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-02-22T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
777174,Captains Pool Road - Kidderminster,2023-02-22T05:00:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-02-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-02-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-02-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-02-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-02-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
777174,Captains Pool Road - Kidderminster,2023-02-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-02-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-02-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-02-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-02-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
777174,Captains Pool Road - Kidderminster,2023-02-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-02-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-02-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-02-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-02-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
777174,Captains Pool Road - Kidderminster,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
777174,Captains Pool Road - Kidderminster,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
777174,Captains Pool Road - Kidderminster,2023-02-22T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-02-22T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-02-22T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-02-22T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
777174,Captains Pool Road - Kidderminster,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
777174,Captains Pool Road - Kidderminster,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
777174,Captains Pool Road - Kidderminster,2023-02-22T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-02-22T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-02-22T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-02-22T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
777174,Captains Pool Road - Kidderminster,2023-02-22T04:50:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-02-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
777174,Captains Pool Road - Kidderminster,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-02-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-02-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-02-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-02-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
777174,Captains Pool Road - Kidderminster,2023-02-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
777174,Captains Pool Road - Kidderminster,2023-02-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.94
777174,Captains Pool Road - Kidderminster,2023-02-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-02-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-02-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-02-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
777174,Captains Pool Road - Kidderminster,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
777174,Captains Pool Road - Kidderminster,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
777174,Captains Pool Road - Kidderminster,2023-02-22T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-02-22T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-02-22T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-02-22T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
777174,Captains Pool Road - Kidderminster,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
777174,Captains Pool Road - Kidderminster,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
777174,Captains Pool Road - Kidderminster,2023-02-22T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-02-22T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-02-22T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-02-22T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
777174,Captains Pool Road - Kidderminster,2023-02-22T04:40:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-02-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-02-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-02-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-02-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
777174,Captains Pool Road - Kidderminster,2023-02-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-02-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
777174,Captains Pool Road - Kidderminster,2023-02-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.14
777174,Captains Pool Road - Kidderminster,2023-02-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.79
777174,Captains Pool Road - Kidderminster,2023-02-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-02-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-02-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-02-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
777174,Captains Pool Road - Kidderminster,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
777174,Captains Pool Road - Kidderminster,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
777174,Captains Pool Road - Kidderminster,2023-02-22T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-02-22T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-02-22T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-02-22T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
777174,Captains Pool Road - Kidderminster,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
777174,Captains Pool Road - Kidderminster,2023-02-22T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-02-22T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-02-22T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-02-22T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-02-22T04:30:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-02-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-02-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-02-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-02-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-02-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-02-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-02-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-02-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-02-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
777174,Captains Pool Road - Kidderminster,2023-02-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-02-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-02-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.86
777174,Captains Pool Road - Kidderminster,2023-02-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-02-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-02-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-02-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
777174,Captains Pool Road - Kidderminster,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
777174,Captains Pool Road - Kidderminster,2023-02-22T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-02-22T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-02-22T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-02-22T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
777174,Captains Pool Road - Kidderminster,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
777174,Captains Pool Road - Kidderminster,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
777174,Captains Pool Road - Kidderminster,2023-02-22T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-02-22T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-02-22T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-02-22T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-02-22T04:20:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-02-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-02-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-02-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-02-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-02-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-02-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-02-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-02-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-02-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-02-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
777174,Captains Pool Road - Kidderminster,2023-02-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-02-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-02-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-02-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
777174,Captains Pool Road - Kidderminster,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
777174,Captains Pool Road - Kidderminster,2023-02-22T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-02-22T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-02-22T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-02-22T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
777174,Captains Pool Road - Kidderminster,2023-02-22T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-02-22T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-02-22T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-02-22T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-02-22T04:10:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-02-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-02-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-02-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-02-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-02-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-02-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
777174,Captains Pool Road - Kidderminster,2023-02-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-02-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-02-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-02-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
777174,Captains Pool Road - Kidderminster,2023-02-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-02-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
777174,Captains Pool Road - Kidderminster,2023-02-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-02-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-02-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-02-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
777174,Captains Pool Road - Kidderminster,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
777174,Captains Pool Road - Kidderminster,2023-02-22T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-02-22T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-02-22T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-02-22T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
777174,Captains Pool Road - Kidderminster,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
777174,Captains Pool Road - Kidderminster,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-02-22T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-02-22T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-02-22T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-02-22T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-02-22T04:00:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-02-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-02-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-02-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-02-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-02-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-02-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-02-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-02-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-02-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-02-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
777174,Captains Pool Road - Kidderminster,2023-02-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-02-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
777174,Captains Pool Road - Kidderminster,2023-02-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-02-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-02-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-02-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-02-22T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-22T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-02-22T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-02-22T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777174,Captains Pool Road - Kidderminster,2023-02-22T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
777174,Captains Pool Road - Kidderminster,2023-02-22T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
777174,Captains Pool Road - Kidderminster,2023-02-22T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-02-22T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-02-22T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-02-22T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-02-22T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-02-22T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-02-22T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-02-22T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
777174,Captains Pool Road - Kidderminster,2023-02-22T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
777174,Captains Pool Road - Kidderminster,2023-02-22T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
777174,Captains Pool Road - Kidderminster,2023-02-22T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-02-22T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-02-22T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-02-22T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-02-22T03:50:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-02-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-02-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-02-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-02-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-02-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-02-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-02-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-02-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-02-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-02-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
777174,Captains Pool Road - Kidderminster,2023-02-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-02-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
777174,Captains Pool Road - Kidderminster,2023-02-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-02-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-02-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-02-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
777174,Captains Pool Road - Kidderminster,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
777174,Captains Pool Road - Kidderminster,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
777174,Captains Pool Road - Kidderminster,2023-02-22T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-02-22T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-02-22T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-02-22T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-02-22T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
777174,Captains Pool Road - Kidderminster,2023-02-22T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
777174,Captains Pool Road - Kidderminster,2023-02-22T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-02-22T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
